Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.84
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,32.28
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,51.95
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,26.51
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,83.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,135.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,218.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,112.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.18
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.93
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (RMS),A,30.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.74
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.28
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.25
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.42
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,31.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,86.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.97
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,21.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.37
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.39
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.84
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,33.81
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,45.31
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,27.21
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,70.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,141.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,191.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,114.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.12
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (RMS),A,32.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.25
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.79
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,20.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.44
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.71
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.82
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (RMS),A,35.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,67.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,93.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.66
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (RMS),A,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,21.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.05
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,34.85
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,45.77
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,30.67
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,62.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,146.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,193.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,129.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.52
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.33
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.69
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (RMS),A,28.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.37
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.26
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,24.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.83
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.63
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.13
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.26
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.37
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (RMS),A,32.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,96.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,65.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.16
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (RMS),A,14.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,21.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.27
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.72
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.86
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,29.65
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,49.02
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,27.98
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,79.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,124.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,208.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,117.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.73
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.31
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.76
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (RMS),A,24.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.32
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.62
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.16
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,25.21
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.82
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (RMS),A,41.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,65.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,107.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,21.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.71
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.07
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.18
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,29.61
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,48.24
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,28.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,74.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,123.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,204.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,119.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.02
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.52
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (RMS),A,18.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.04
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.45
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.58
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.47
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,29.49
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.92
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (RMS),A,55.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,62.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,124.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.66
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,21.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.57
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.91
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,24.92
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,49.62
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,23.67
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,95.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,105.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,209.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,100.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.72
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (RMS),A,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.82
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.36
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,42.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,71.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.59
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.73
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.59
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (RMS),A,39.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,93.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.76
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.04
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,21.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.57
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.99
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,21.98
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,49.71
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,24.88
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,101.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,92.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,210.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,105.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.55
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.81
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.75
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (RMS),A,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.42
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.42
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,39.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,66.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.72
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.07
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.62
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.02
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (RMS),A,29.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,60.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,80.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.77
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.57
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.23
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.54
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,24.65
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,48.42
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,24.79
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,94.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,103.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,204.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,105.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.52
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.08
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.25
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (RMS),A,20.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.44
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.84
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,33.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.31
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.21
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.93
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.23
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.89
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (RMS),A,32.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,86.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.73
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (RMS),A,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.57
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.26
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,22.43
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,43.36
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,26.75
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,76.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,94.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,184.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,113.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.82
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.92
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.52
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (RMS),A,37.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.29
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.6
