Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (RMS),A,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,66.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.15
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.21
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,33.51
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,36.86
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,25.77
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,65.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,139.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,157.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,108.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.91
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.25
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (RMS),A,24.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.32
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.12
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,34.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.57
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.84
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.77
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,68.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (RMS),A,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.07
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,28.89
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,42.04
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,24.73
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,69.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,121.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,177.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,104.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.13
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.34
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.65
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.74
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (RMS),A,20.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.24
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,29.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.25
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.45
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.69
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (RMS),A,26.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,80.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,66.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.27
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (RMS),A,41.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.36
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,32.04
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,48.85
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,28.59
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,76.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,134.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,204.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,120.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.15
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.41
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.49
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.07
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,19.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.27
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.21
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.75
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.73
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (RMS),A,28.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,69.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,70.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,92.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.56
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (RMS),A,40.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,21.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.11
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.59
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.89
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,27.84
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,45.78
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,35.26
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,62.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,117.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,191.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,147.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.77
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.24
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (RMS),A,28.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.72
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,34.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,61.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.35
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.87
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.97
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.92
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.36
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (RMS),A,30.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,64.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,76.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,82.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.28
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (RMS),A,36.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,21.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.07
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,29.64
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,50.69
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,29.02
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,83.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,124.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,212.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,124.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.53
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.96
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (RMS),A,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.61
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.41
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,38.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,67.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.55
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.91
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.57
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.28
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.74
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (RMS),A,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,71.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,83.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,72.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.02
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (RMS),A,31.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,21.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.94
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.78
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.07
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,31.72
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,50.67
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,26.87
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,83.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,133.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,213.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,114.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.27
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.53
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.48
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.57
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (RMS),A,38.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.87
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.15
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.43
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.88
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.24
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.63
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (RMS),A,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,69.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,82.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,71.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,21.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.86
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.27
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.29
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,33.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,41.92
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,27.76
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,63.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,143.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,178.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,118.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.52
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.29
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.06
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (RMS),A,68.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,91.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.82
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.23
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.07
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.18
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.73
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (RMS),A,32.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,66.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,89.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,72.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.67
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (RMS),A,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.77
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,44.65
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,41.87
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,29.62
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,83.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,188.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,177.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,126.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.14
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.65
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.34
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (RMS),A,24.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.91
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.56
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.14
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (RMS),A,31.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,78.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,82.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,69.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (RMS),A,9.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,33.54
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,38.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,31.03
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,52.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,141.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,161.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,130.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.27
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.07
