Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.42
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (RMS),A,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.05
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,19.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.66
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,29.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,76.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,83.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,68.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (RMS),A,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.36
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,33.31
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,43.98
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,31.39
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,61.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,141.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,185.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,132.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.44
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.19
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.92
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (RMS),A,58.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,84.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.62
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.97
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.65
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.37
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.28
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,29.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,77.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,90.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,69.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.31
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (RMS),A,33.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.46
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.62
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,43.13
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,53.37
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,26.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,110.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,183.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,225.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,113.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.82
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.14
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (RMS),A,35.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.69
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.68
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,18.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.91
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.36
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.67
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.89
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,84.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,90.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,76.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.42
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,38.57
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,47.02
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,26.79
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,75.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,162.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,196.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,113.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.63
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.46
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.57
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,26.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.83
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,24.04
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.78
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,33.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,103.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,81.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,76.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (RMS),A,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.43
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,40.13
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,44.07
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,33.77
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,65.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,168.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,184.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,145.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.34
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.37
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.37
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,40.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.83
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.89
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.88
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.46
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,23.97
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.97
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.85
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,25.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,102.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,84.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,90.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (RMS),A,15.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.03
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.44
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.56
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,37.06
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,44.21
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,45.68
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,58.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,156.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,185.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,191.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.68
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.66
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.29
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,31.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.97
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.08
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.74
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.59
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,26.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,95.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,78.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,83.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (RMS),A,10.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.83
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.55
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,38.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,41.31
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,39.13
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,49.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,161.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,173.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,165.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.05
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.14
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.83
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.64
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,17.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.17
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.14
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,22.85
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.87
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.93
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,97.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,92.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,95.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.05
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,37.15
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,42.42
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,40.34
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,54.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,156.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,178.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,171.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.99
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.13
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.06
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.95
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.63
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.97
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.64
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.49
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.06
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.26
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.03
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,28.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,90.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,77.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,82.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.44
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.52
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,34.58
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,38.99
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,33.84
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,55.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,146.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,164.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,144.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.63
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.83
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.77
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (RMS),A,22.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.83
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.92
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.99
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.76
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.84
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.49
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (RMS),A,27.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,89.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,82.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,84.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (RMS),A,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
