Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.59
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,35.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,42.21
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,36.31
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,60.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,147.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,177.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,155.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.91
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.55
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (RMS),A,23.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.87
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.74
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,23.12
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.12
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.14
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (RMS),A,29.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,99.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,77.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,88.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (RMS),A,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.41
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,35.86
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,42.41
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,32.97
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,63.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,151.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,178.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,142.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.56
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.17
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (RMS),A,29.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.87
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.72
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,27.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.51
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,23.48
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.33
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.89
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (RMS),A,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,100.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,77.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,91.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.08
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (RMS),A,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.02
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.93
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,39.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,46.55
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,35.25
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,59.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,168.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,195.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,150.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.94
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.73
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.27
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (RMS),A,19.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.23
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.51
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,33.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,62.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.47
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.98
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,25.82
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.74
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,21.35
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (RMS),A,32.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,110.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,74.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,93.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,40.96
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,44.15
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,32.37
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,60.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,173.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,185.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,138.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.65
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.64
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (RMS),A,33.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.97
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.54
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,27.03
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.43
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,25.66
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (RMS),A,31.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,115.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,86.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,111.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (RMS),A,10.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.31
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,44.05
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,42.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,42.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,55.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,186.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,178.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,181.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.66
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.82
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.69
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (RMS),A,33.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.81
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.89
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,23.12
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.93
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,24.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (RMS),A,25.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,98.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,93.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,104.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.24
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.78
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,44.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,42.43
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,37.53
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,53.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,186.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,178.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,160.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.51
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.23
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.63
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (RMS),A,28.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.61
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,26.11
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.54
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,23.97
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (RMS),A,30.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,111.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,87.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,103.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (RMS),A,10.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.51
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,45.99
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,42.24
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,34.88
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,59.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,193.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,177.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,148.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.45
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.56
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.25
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (RMS),A,52.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,80.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,8.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,25.52
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.15
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.71
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (RMS),A,34.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,108.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,77.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,85.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,50.08
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,37.97
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,29.16
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,85.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,212.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,159.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,124.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.41
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.73
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.44
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (RMS),A,55.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,81.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.55
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,22.85
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.48
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (RMS),A,28.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,97.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,89.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.03
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,47.54
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,35.58
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,29.35
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,74.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,200.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,149.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,125.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.84
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.41
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.92
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (RMS),A,39.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.09
