Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.44
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,22.26
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.88
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.97
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (RMS),A,27.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,94.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,83.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,86.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (RMS),A,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,44.27
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,39.41
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,32.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,62.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,184.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,164.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,135.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.48
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.35
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (RMS),A,41.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,73.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.17
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.75
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.73
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.97
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.24
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,23.78
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (RMS),A,27.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,88.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,90.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,102.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,22.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.65
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.23
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,44.85
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,39.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,36.31
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,59.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,186.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,166.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,153.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.12
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.41
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.64
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (RMS),A,23.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.03
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.37
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.89
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.98
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (RMS),A,25.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,86.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,80.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,82.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (RMS),A,10.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,22.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,37.14
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,39.93
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,29.43
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,59.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,155.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,167.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,124.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.47
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.39
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.63
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (RMS),A,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.39
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,28.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.96
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.04
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.16
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.36
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.18
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (RMS),A,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,91.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,75.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,79.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (RMS),A,10.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,22.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.56
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.53
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,34.66
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,41.48
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,30.99
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,62.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,146.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,175.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,132.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.52
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (RMS),A,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.46
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,26.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.65
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.65
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.64
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.65
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.04
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (RMS),A,23.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,87.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,71.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,81.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (RMS),A,10.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,22.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.48
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.74
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,33.84
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,41.27
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,28.62
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,64.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,141.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,171.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,121.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.47
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.59
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.44
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (RMS),A,24.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.81
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.83
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,22.08
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.04
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.27
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (RMS),A,26.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,93.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,64.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,84.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (RMS),A,14.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,22.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.28
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,39.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,37.96
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,33.55
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,48.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,164.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,157.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,142.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.29
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.28
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,10.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.68
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,22.29
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.04
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (RMS),A,30.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,96.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,94.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,82.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.64
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,22.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.25
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,40.02
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,39.89
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,34.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,49.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,167.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,165.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,145.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.49
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.81
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.35
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (RMS),A,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.17
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,8.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.59
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,24.53
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.06
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.62
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,29.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,106.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,91.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,91.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,22.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.16
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.98
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,43.15
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,37.42
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,33.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,50.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,182.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,158.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,143.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.76
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.84
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.66
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (RMS),A,44.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,79.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,10.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.29
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.76
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,25.75
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.56
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,35.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,109.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,63.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,74.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.95
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.36
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.43
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,50.48
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,32.21
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,29.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,78.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,212.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,135.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,125.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
