Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.46
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.03
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (RMS),A,38.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,8.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.05
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,22.05
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.49
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,29.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,95.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,63.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,74.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.59
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.02
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.78
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,43.24
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,30.71
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,30.87
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,62.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,182.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,129.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,131.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.46
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.34
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.47
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (RMS),A,34.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,7.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.72
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.29
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.79
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.68
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.86
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.51
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,23.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,75.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,67.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,73.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.99
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.91
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,34.35
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,30.26
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,35.82
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,48.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,144.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,128.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,151.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.98
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.12
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.06
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (RMS),A,49.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,89.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.31
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,21.56
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.14
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.31
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,25.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,92.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,68.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,73.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (RMS),A,9.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.56
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,38.28
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,33.85
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,40.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,50.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,160.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,143.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,171.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.05
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.85
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.84
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (RMS),A,39.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,68.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.62
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.85
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (RMS),A,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,88.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,75.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,76.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.97
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,35.83
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,41.46
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,33.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,61.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,150.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,174.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,143.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.74
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.47
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.12
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (RMS),A,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.17
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.63
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.31
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (RMS),A,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,90.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,80.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,78.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (RMS),A,13.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.75
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,32.44
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,37.21
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,29.57
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,56.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,137.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,157.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,128.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.33
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.18
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.68
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (RMS),A,20.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.57
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.37
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,27.18
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,24.87
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,23.25
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (RMS),A,34.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,116.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,105.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,103.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.82
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,39.05
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,42.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,37.63
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,57.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,164.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,178.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,162.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.56
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.64
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.56
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (RMS),A,19.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.92
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.61
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.26
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (RMS),A,26.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,88.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,67.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,77.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.77
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,32.57
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,31.57
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,31.45
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,45.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,137.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,133.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,134.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.85
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.29
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.45
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (RMS),A,22.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,5.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.87
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.66
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,25.12
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.47
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.39
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (RMS),A,41.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,108.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,97.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,78.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (RMS),A,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.65
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,38.56
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,39.65
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,33.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,63.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,163.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,167.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,143.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.96
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.08
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.94
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (RMS),A,25.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.65
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.91
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,21.61
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.52
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.43
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (RMS),A,29.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,92.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,87.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.08
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
