Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.66
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,38.29
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,29.03
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,33.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,46.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,161.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,123.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,142.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.04
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.82
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.31
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (RMS),A,21.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.17
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.82
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.63
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.69
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.86
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (RMS),A,29.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,92.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,71.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.44
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (RMS),A,19.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.81
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,35.64
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,29.12
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,28.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,46.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,150.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,123.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,122.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.67
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.52
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.74
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (RMS),A,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.63
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.61
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,24.84
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.72
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (RMS),A,32.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,105.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,79.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.69
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,34.85
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,23.46
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,33.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,53.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,146.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,100.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,141.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.27
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.04
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (RMS),A,30.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.74
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.12
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.73
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.86
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (RMS),A,35.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,74.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,79.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.73
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.78
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,26.74
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,23.86
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,34.72
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,66.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,115.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,102.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,148.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.04
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.47
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (RMS),A,24.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.72
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.87
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.44
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.82
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.33
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,32.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,86.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (RMS),A,10.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.19
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,25.16
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,25.93
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,29.44
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,50.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,107.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,110.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,126.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.54
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.55
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.87
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.46
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.03
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.45
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.96
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (RMS),A,26.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,57.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,74.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (RMS),A,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,26.41
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,22.75
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,27.25
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,40.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,111.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,96.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,116.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.34
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.02
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.78
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (RMS),A,35.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.41
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.69
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.39
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.11
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.25
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (RMS),A,33.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,63.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,80.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.85
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,32.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,22.19
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,29.66
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,52.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,136.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,94.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,126.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.82
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (RMS),A,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.24
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.29
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.83
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (RMS),A,36.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,82.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (RMS),A,10.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,20.64
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,21.42
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,28.36
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,51.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,88.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,91.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,121.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (RMS),A,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.58
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.91
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (RMS),A,33.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,62.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,78.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (RMS),A,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,22.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.97
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.26
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,23.64
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,20.79
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,28.05
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,48.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,101.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,88.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,119.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
