Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.53
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.46
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.17
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.05
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (RMS),A,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,66.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,83.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.35
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (RMS),A,14.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,22.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.71
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.34
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,24.71
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,25.65
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,30.28
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,47.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,104.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,108.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,128.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.16
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.68
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (RMS),A,20.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.51
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.28
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.53
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.59
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.69
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.57
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (RMS),A,26.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,71.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,86.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.64
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,22.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.71
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,26.34
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,29.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,32.95
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,45.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,111.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,125.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,139.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.99
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.71
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.26
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (RMS),A,33.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,5.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.51
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.66
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (RMS),A,19.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,66.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,65.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.84
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,22.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.25
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,25.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,28.11
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,32.14
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,46.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,109.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,117.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,136.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.08
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,5.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.89
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.55
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.56
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.61
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.97
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.53
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (RMS),A,16.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,22.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.35
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.86
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,17.96
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,26.31
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,20.75
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,37.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,76.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,109.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,88.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.08
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.44
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.25
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,6.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.58
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.28
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.32
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (RMS),A,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.69
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.67
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.35
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,18.21
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,26.48
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,19.87
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,40.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,76.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,110.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,84.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.88
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.59
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (RMS),A,14.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.88
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.57
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.53
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.49
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.12
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.05
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (RMS),A,19.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.66
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (RMS),A,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,4.03
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.03
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,18.57
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,25.87
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,19.23
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,39.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,79.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,108.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,82.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.17
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.93
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (RMS),A,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.58
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,8.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.27
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.34
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.96
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.54
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (RMS),A,19.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.76
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.82
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,21.14
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,25.43
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,17.35
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,43.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,89.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,106.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,73.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (RMS),A,14.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,7.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.44
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.25
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (RMS),A,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,22.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.07
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.99
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,21.04
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,24.06
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,17.74
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,36.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,88.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,101.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,75.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.07
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (RMS),A,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,6.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.63
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.54
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.02
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.98
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (RMS),A,18.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (RMS),A,7.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,22.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,4.03
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.71
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.98
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,19.99
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,22.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,16.77
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,35.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,85.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,93.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,71.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
