Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.21
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.45
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (RMS),A,13.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,7.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.63
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.88
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.78
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (RMS),A,15.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (RMS),A,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.83
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,19.26
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,23.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,19.62
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,30.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,80.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,97.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,84.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.63
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.76
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (RMS),A,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,9.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.51
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.24
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.53
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.23
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (RMS),A,5.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.64
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.82
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,21.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,17.98
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,32.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,83.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,90.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,76.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.64
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (RMS),A,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,7.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.14
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.72
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.51
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (RMS),A,19.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (RMS),A,5.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,4.03
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.07
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.07
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,20.48
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,22.46
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,18.28
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,34.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,86.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,94.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,77.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.92
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.55
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (RMS),A,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,6.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.79
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.39
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.17
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (RMS),A,19.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,59.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (RMS),A,5.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.44
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.85
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,22.68
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,21.27
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,19.72
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,35.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,95.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,89.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,83.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.98
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (RMS),A,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,7.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.88
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.81
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (RMS),A,14.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (RMS),A,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,22.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,4.04
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.49
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.21
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,22.68
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,21.21
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,31.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,73.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,95.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,89.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.16
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.32
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,10.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.86
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.46
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.46
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.97
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (RMS),A,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:00:00+00:00,feeder,1.0,N Current (RMS),A,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,22.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.04
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.57
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,20.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,23.02
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,17.43
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,35.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,85.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,97.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,73.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.43
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (RMS),A,18.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.48
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.17
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.76
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (RMS),A,21.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:50:00+00:00,feeder,1.0,N Current (RMS),A,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,22.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.51
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,31.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,81.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,103.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,83.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.95
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (RMS),A,18.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.82
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.87
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.36
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.06
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:40:00+00:00,feeder,1.0,N Current (RMS),A,8.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,22.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.16
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,18.49
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,23.54
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,19.31
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,33.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,78.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,100.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,81.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.91
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (RMS),A,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.43
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.33
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.96
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.85
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.66
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (RMS),A,18.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (RMS),A,6.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
