Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.99
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.66
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,20.82
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,23.52
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,18.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,36.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,88.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,100.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,80.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.67
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (RMS),A,20.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.65
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.51
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.32
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.59
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (RMS),A,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,59.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (RMS),A,7.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.16
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,23.36
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,23.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,20.42
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,37.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,99.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,102.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,86.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.65
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (RMS),A,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.79
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.67
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.25
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.49
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.69
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,67.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (RMS),A,8.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.36
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.96
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,25.24
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,25.25
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,22.77
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,35.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,106.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,109.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,97.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.44
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.75
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (RMS),A,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.17
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.85
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.27
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.59
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.81
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.58
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (RMS),A,7.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,23.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.44
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.07
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,19.72
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,27.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,21.06
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,35.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,83.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,115.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,90.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.69
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.54
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (RMS),A,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.87
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.71
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.25
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.55
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.07
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.81
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.72
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (RMS),A,20.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,59.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (RMS),A,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,23.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.42
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.24
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,22.67
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,28.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,22.66
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,35.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,96.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,119.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,97.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.32
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.45
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (RMS),A,19.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.61
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.06
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.35
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.52
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.58
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.46
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (RMS),A,21.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,68.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (RMS),A,6.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,23.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.88
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,25.71
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,29.51
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,23.35
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,39.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,109.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,125.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,99.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.89
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.33
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.65
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.58
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.28
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.94
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (RMS),A,18.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.83
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,23.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.04
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.07
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,21.07
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,28.23
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,21.53
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,36.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,90.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,119.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,91.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.67
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.91
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.88
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.15
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.91
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.43
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.58
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.62
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,23.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.02
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.12
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.94
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.92
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,21.73
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,26.66
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,20.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,37.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,92.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,112.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,87.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.86
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.61
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.59
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.56
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.65
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.37
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.89
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (RMS),A,15.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (RMS),A,7.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,23.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.63
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.11
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,20.58
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,28.48
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,18.76
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,41.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,87.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,120.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,81.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.91
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (RMS),A,17.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
