Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.99
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.16
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.74
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.53
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.96
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (RMS),A,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,60.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (RMS),A,7.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,23.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.74
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.55
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,22.54
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,28.53
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,18.18
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,43.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,95.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,120.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,78.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (RMS),A,19.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,15.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.61
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.41
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.43
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (RMS),A,24.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,62.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (RMS),A,7.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,23.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.55
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,25.45
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,25.64
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,17.71
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,50.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,106.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,109.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,75.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.28
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.15
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.61
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (RMS),A,16.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.34
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.85
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.32
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.74
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (RMS),A,36.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,75.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (RMS),A,6.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,23.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.03
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,30.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,27.64
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,58.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,125.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,116.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,78.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.68
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.79
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.92
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,9.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.91
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.91
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.97
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.06
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.97
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (RMS),A,41.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,91.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (RMS),A,6.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,23.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.04
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.96
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,33.34
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,28.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,19.64
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,59.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,138.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,117.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,83.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.14
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.99
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (RMS),A,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.13
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.24
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,22.53
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.68
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.88
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (RMS),A,43.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,94.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (RMS),A,6.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.04
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.19
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,32.79
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,25.55
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,18.31
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,62.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,136.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,107.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,78.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.92
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.44
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (RMS),A,19.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.21
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.51
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,22.58
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.06
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.54
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (RMS),A,43.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,93.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (RMS),A,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.04
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.07
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.68
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.41
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.37
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,34.05
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,27.54
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,16.13
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,70.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,140.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,114.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,68.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.08
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.98
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (RMS),A,23.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.45
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,24.06
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.12
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (RMS),A,44.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,99.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,62.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (RMS),A,7.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.04
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.04
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.39
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,34.24
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,28.27
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,21.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,56.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,141.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,117.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,89.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.59
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.68
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (RMS),A,19.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,5.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.57
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.55
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.82
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (RMS),A,27.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,65.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (RMS),A,8.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,21.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.92
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,27.45
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,21.13
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,18.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,48.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,114.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,89.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,78.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,5.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.59
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.41
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.49
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (RMS),A,26.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (RMS),A,8.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.21
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.82
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,24.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,20.69
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,16.26
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,44.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,100.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,86.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,69.4
