Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.41
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.88
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.71
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.99
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.23
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.74
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (RMS),A,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,59.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (RMS),A,8.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.21
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.14
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.84
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,24.84
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,21.22
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,18.07
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,42.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,103.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,89.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,76.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.93
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.14
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.05
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.63
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.71
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (RMS),A,22.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,64.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.04
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.21
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,25.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,22.65
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,17.96
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,41.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,105.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,95.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,76.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.57
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.27
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.31
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.63
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.61
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (RMS),A,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.25
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.34
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,23.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,24.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,19.64
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,39.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,97.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,101.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,83.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.79
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.54
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.66
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.78
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.32
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.29
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.14
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.63
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,19.04
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,23.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,19.64
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,39.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,80.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,97.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,84.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.47
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.57
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.79
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.85
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (RMS),A,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.73
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.07
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.25
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.13
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.55
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,21.45
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,23.99
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,19.76
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,38.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,90.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,101.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,84.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.89
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.36
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.82
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (RMS),A,20.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.85
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.79
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.83
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.91
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.47
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.31
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.18
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.37
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,21.41
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,27.31
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,21.14
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,42.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,90.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,115.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,90.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.74
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.64
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.13
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (RMS),A,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.58
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.65
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.56
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (RMS),A,14.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.39
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (RMS),A,18.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.27
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.18
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.87
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.69
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,25.36
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,25.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,41.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,106.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,106.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,90.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.49
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.82
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (RMS),A,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.55
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.92
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.84
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (RMS),A,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,22.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.28
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.57
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,24.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,24.42
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,22.83
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,42.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,101.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,103.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,96.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.68
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.82
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.69
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (RMS),A,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.41
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.79
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.67
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (RMS),A,13.9
