Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,22.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.07
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.26
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.94
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.99
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,22.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,24.41
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,25.28
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,42.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,96.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,103.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,107.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.76
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.26
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.36
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (RMS),A,28.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.83
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.13
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.18
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (RMS),A,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,22.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.14
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,22.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,29.87
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,28.21
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,43.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,94.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,125.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,119.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.91
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.61
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (RMS),A,33.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.99
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.32
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.85
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.98
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.81
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.46
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.43
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (RMS),A,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,22.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.17
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,21.79
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,27.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,29.11
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,45.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,91.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,115.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,122.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.95
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.53
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (RMS),A,33.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.71
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.69
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.66
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.65
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,22.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.13
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.04
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,23.75
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,27.43
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,29.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,45.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,99.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,115.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,122.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.11
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.15
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.59
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (RMS),A,29.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,7.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.91
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.84
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.91
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.14
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.04
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.98
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,24.81
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,27.94
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,26.73
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,46.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,103.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,117.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,111.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.77
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.91
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (RMS),A,23.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.41
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.46
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.53
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.15
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (RMS),A,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,70.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.23
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (RMS),A,13.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.91
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.13
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.84
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,27.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,33.58
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,28.24
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,49.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,113.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,140.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,119.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.21
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.13
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (RMS),A,19.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,5.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.92
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.43
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.36
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.21
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (RMS),A,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.66
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,4.14
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.81
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,26.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,32.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,24.49
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,52.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,109.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,137.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,103.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.32
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.55
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.31
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (RMS),A,22.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,7.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.39
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.81
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.42
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.24
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (RMS),A,18.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,62.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.94
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (RMS),A,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.94
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,29.77
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,35.84
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,27.37
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,54.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,124.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,150.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,115.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.04
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.34
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (RMS),A,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.17
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.63
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.49
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (RMS),A,20.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.82
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,29.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,36.26
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,27.86
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,56.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,122.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,151.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,116.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.14
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.63
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (RMS),A,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,8.3
