Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.57
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.21
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.94
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.79
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (RMS),A,20.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,63.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.49
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (RMS),A,17.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,4.07
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.94
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,28.34
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,37.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,59.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,118.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,154.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,114.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.41
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.66
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.65
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,20.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,14.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.53
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.96
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.94
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,59.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,63.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.66
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,4.07
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,30.64
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,40.36
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,27.85
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,64.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,127.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,168.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,117.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.64
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.53
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.76
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.88
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.61
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.07
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,66.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.49
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,4.04
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,32.32
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,37.66
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,29.63
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,59.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,135.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,158.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,124.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.77
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.82
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.44
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,37.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.63
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.46
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.73
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.93
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,24.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,62.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,69.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.85
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.85
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.91
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.81
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,39.72
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,34.75
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,27.69
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,72.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,165.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,146.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,116.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.99
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.11
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.15
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,22.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.85
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.58
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.83
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.25
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,28.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,72.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.83
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.71
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,34.25
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,35.65
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,24.55
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,65.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,142.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,149.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,103.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.15
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.11
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.85
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,8.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.31
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.65
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.94
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.95
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (RMS),A,30.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,70.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,88.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (RMS),A,10.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,30.79
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,38.29
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,28.28
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,57.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,128.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,159.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,119.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.91
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.78
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.64
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,7.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.54
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.82
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.62
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (RMS),A,27.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,77.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,71.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,65.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.57
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.64
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.36
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,31.77
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,35.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,31.48
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,53.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,132.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,147.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,132.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.59
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.97
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.58
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,27.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,7.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.44
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.79
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.64
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.96
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.62
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,66.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,65.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,75.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.63
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.14
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,34.05
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,36.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,33.28
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,57.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,142.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,153.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,140.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.14
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.74
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.58
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.48
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,22.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,70.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,62.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,67.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.75
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (RMS),A,14.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.63
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,31.26
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,33.21
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,30.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,54.1
