Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,130.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,140.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,128.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.63
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.47
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,21.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.04
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,23.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.42
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.99
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,66.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,74.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.42
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,28.36
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,33.62
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,30.58
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,54.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,118.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,143.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,129.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.76
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.88
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,28.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.35
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.39
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,32.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,56.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.24
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.67
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,65.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,85.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.54
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,28.67
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,41.04
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,36.72
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,64.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,119.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,172.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,154.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.21
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.65
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.66
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (RMS),A,27.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.42
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.76
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.55
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.22
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.33
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,26.75
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,31.15
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,31.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,52.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,112.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,131.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,131.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.34
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.71
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.22
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (RMS),A,28.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,8.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.07
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.59
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.28
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.17
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (RMS),A,19.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,57.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.44
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.64
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.93
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.45
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,30.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,32.24
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,30.76
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,52.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,126.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,136.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,130.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.59
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.91
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (RMS),A,34.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,10.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.17
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.74
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.15
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.42
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.75
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (RMS),A,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,61.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,63.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.76
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (RMS),A,14.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.69
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.63
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,30.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,37.41
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,32.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,59.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,127.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,158.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,136.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.04
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.31
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (RMS),A,30.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,9.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.58
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.17
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.99
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.63
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (RMS),A,33.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,89.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,68.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.14
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,34.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,36.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,34.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,54.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,143.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,153.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,144.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.56
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,38.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,9.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.68
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.13
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.13
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.27
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.79
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.17
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,28.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,85.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,70.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.13
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.74
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.49
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,27.46
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,37.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,37.04
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,59.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,116.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,160.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,157.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.89
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,34.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.33
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.37
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.71
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.63
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,30.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,71.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,84.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.25
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (RMS),A,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,22.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.66
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.65
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.63
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,33.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,40.34
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,34.32
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,55.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,139.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,171.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,146.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.77
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,32.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.23
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.57
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.45
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.48
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,25.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,71.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,71.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
