Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.74
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (RMS),A,15.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,22.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.37
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,32.89
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,36.48
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,31.71
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,53.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,140.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,157.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,135.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.93
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.98
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.68
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,33.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.97
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.74
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,15.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.94
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.55
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.89
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.41
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (RMS),A,25.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,73.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,76.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,72.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.77
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.18
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,22.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.61
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,38.24
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,39.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,34.66
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,57.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,162.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,168.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,148.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.35
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.72
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,27.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.99
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.74
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.91
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.33
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (RMS),A,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,67.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,81.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,76.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,22.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.41
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,32.78
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,46.29
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,37.65
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,58.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,138.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,196.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,160.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.25
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.04
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,35.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.48
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.47
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.94
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.05
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,36.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,59.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,83.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,22.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.97
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,30.85
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,49.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,36.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,76.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,130.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,210.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,155.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.26
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.77
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.37
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,37.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.36
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.93
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.07
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.56
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.85
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.73
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.18
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,35.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,63.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,84.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.54
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (RMS),A,19.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,22.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.23
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.57
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,32.74
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,46.11
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,35.75
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,62.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,138.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,195.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,151.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.32
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.46
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.05
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,29.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.28
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.59
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.11
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.57
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.56
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.04
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.54
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,35.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,83.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,73.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.14
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (RMS),A,23.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.98
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.76
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,39.22
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,40.27
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,30.53
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,62.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,164.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,171.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,129.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.69
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.83
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.92
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,31.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.85
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.61
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.79
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.15
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,29.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,64.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,71.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.47
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (RMS),A,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,32.97
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,38.53
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,29.73
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,64.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,141.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,165.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,127.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.62
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.85
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.73
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,29.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.97
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.11
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.83
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.53
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.64
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.94
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,26.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,62.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,68.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.94
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.67
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,26.21
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,36.39
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,28.96
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,53.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,111.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,155.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,123.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.65
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.49
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,45.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,76.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.23
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.91
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.74
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.49
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,28.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,64.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,78.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.95
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,37.84
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,38.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,28.62
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,73.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,163.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,166.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,122.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.58
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.57
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
