Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.32
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.54
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.46
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.63
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.22
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,35.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,92.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.17
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.48
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.64
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.64
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,33.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,48.69
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,31.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,74.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,140.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,206.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,132.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.29
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.97
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.31
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.44
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.15
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,29.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,77.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.91
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (RMS),A,14.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.88
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.63
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,29.18
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,40.78
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,30.21
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,59.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,123.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,175.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,128.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.61
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.48
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.61
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,27.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,20.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.25
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.39
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.27
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.31
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,40.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,90.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,74.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.24
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.22
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.18
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,38.86
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,42.99
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,30.94
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,73.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,163.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,183.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,131.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.99
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (RMS),A,29.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.67
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,25.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.65
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.34
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,55.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,105.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,86.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.26
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.24
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.85
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,44.67
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,44.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,25.37
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,102.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,187.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,188.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,109.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.82
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.31
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (RMS),A,25.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.86
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.14
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.45
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (RMS),A,33.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,77.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,65.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.58
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.67
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,35.04
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,39.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,26.77
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,73.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,147.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,166.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,113.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.17
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.58
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (RMS),A,28.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.24
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.89
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.65
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.85
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.94
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (RMS),A,38.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,87.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,81.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.46
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (RMS),A,22.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,21.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.87
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.13
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,39.45
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,44.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,27.82
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,82.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,166.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,188.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,119.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.15
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.59
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (RMS),A,27.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.59
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.93
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.15
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (RMS),A,40.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,89.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,75.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.54
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (RMS),A,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.63
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.99
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,40.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,38.72
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,29.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,73.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,168.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,166.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,127.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.43
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.41
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.43
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (RMS),A,24.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.18
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.96
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.67
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.58
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.41
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.14
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (RMS),A,37.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,82.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,64.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.96
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (RMS),A,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.86
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.86
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,35.29
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,37.75
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,28.64
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,65.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,149.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,163.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,122.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.37
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.77
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.87
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (RMS),A,22.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.61
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,8.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,22.93
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.61
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.43
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (RMS),A,40.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,96.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (RMS),A,13.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.67
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,40.1
