Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,35.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,30.18
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,67.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,169.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,150.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,128.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.79
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.55
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (RMS),A,26.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,8.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.43
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,25.84
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.31
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.25
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (RMS),A,56.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,108.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,70.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,21.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.47
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.65
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,43.41
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,33.24
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,27.31
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,84.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,182.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,143.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,116.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.17
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (RMS),A,33.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,26.35
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.07
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (RMS),A,56.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,110.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,69.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,21.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.57
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,45.68
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,35.33
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,29.45
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,83.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,191.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,152.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,126.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.94
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.78
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (RMS),A,34.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.79
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,25.83
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.91
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.69
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (RMS),A,41.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,108.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,76.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (RMS),A,14.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.76
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.47
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,45.56
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,39.28
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,35.55
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,67.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,191.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,167.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,150.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.98
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.94
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (RMS),A,38.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.44
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,26.66
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.29
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (RMS),A,49.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,111.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (RMS),A,14.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.26
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,46.79
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,32.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,30.82
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,83.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,195.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,138.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,130.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.88
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.94
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (RMS),A,35.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,15.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.66
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.23
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.47
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,24.61
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.95
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,44.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,103.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.93
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,44.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,33.45
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,32.54
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,73.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,184.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,145.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,138.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.45
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (RMS),A,43.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.11
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,16.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.58
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.28
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,22.61
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.05
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (RMS),A,39.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,94.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (RMS),A,14.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.61
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,42.85
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,28.86
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,28.17
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,77.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,179.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,124.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,119.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.96
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.26
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (RMS),A,29.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.07
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.71
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.55
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,23.97
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.83
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.43
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,41.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,100.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.81
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,38.64
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,34.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,29.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,59.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,161.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,147.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,126.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.04
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.94
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.13
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (RMS),A,71.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,105.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.37
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.36
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.65
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.23
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.82
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (RMS),A,40.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,90.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.86
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.29
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,35.97
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,29.84
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,37.84
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,57.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,149.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,126.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,159.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.43
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.35
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,28.31
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (RMS),A,78.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,117.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,15.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.92
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.89
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (RMS),A,34.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,89.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
