Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.61
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,41.43
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,32.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,42.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,63.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,172.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,136.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,178.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.88
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.55
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.26
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (RMS),A,36.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.58
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.29
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.82
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.77
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.18
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.28
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (RMS),A,32.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,90.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (RMS),A,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.46
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,39.55
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,30.37
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,32.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,51.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,163.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,128.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,135.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.76
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.85
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.78
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (RMS),A,37.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.69
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.23
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.21
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,21.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.25
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,26.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.67
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.45
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (RMS),A,46.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,108.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.81
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,43.76
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,33.37
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,30.75
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,66.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,181.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,141.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,130.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.94
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.64
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.57
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (RMS),A,49.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,80.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.53
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.96
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,22.45
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.68
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.73
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (RMS),A,35.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,93.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,20.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.84
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.14
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.44
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,46.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,31.18
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,31.66
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,79.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,192.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,132.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,134.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.32
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.84
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (RMS),A,53.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,80.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.85
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.57
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.49
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.33
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (RMS),A,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,85.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,70.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,20.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.88
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,45.58
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,30.94
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,30.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,82.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,189.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,131.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,126.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.66
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,44.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.05
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.87
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.62
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.18
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.28
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.24
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.21
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.63
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,28.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,64.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,82.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,73.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,20.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.79
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,37.66
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,35.76
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,32.15
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,56.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,157.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,151.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,135.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.13
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.31
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.71
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,39.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.61
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,13.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.66
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.62
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.21
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.99
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.62
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,29.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,59.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,80.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,76.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (RMS),A,18.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,20.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.41
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,34.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,38.86
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,36.64
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,47.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,142.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,163.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,153.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.34
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.84
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.55
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,31.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.37
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.33
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.87
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,10.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.84
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.31
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.72
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.34
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.76
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,34.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,63.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,98.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,73.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,20.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.05
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,34.11
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,44.84
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,35.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,58.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,142.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,187.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,151.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.61
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,30.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.43
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.42
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.86
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,10.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.67
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.18
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.29
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.93
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.53
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (RMS),A,31.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,90.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,20.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.53
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,31.78
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,42.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,31.27
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,63.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,134.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,177.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,132.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.49
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.27
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.54
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,33.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
