Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.79
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,32.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,95.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,72.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.04
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,20.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.18
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,31.86
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,43.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,36.94
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,59.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,133.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,180.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,155.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.46
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,22.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.07
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,10.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.49
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.31
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.35
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.22
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,27.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,65.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,82.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,66.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.72
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.89
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.65
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.62
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,31.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,43.22
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,28.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,68.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,132.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,182.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,121.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.17
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.46
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.66
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,25.74
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,31.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,75.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,94.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,109.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (RMS),A,14.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.86
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,36.41
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,43.99
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,40.89
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,55.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,153.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,185.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,172.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.69
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.04
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.47
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,43.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,84.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.91
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,9.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.84
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.26
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.61
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,23.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,82.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,82.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,81.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.67
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (RMS),A,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,41.44
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,48.68
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,32.22
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,69.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,174.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,203.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,138.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.49
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.56
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,34.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.67
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.88
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.63
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (RMS),A,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,73.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,79.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,69.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (RMS),A,10.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,20.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.61
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,33.68
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,39.61
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,28.62
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,60.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,142.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,169.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,122.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.83
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.37
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.93
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (RMS),A,42.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.05
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.89
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.47
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.71
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.57
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (RMS),A,31.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,70.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,82.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.71
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.72
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,35.43
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,38.32
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,24.18
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,71.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,148.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,161.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,103.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.55
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.26
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.14
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (RMS),A,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.34
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,18.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.91
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.83
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.71
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.33
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (RMS),A,31.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,75.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,89.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,66.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.73
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,20.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.63
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.76
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,31.65
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,38.35
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,28.07
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,56.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,133.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,163.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,120.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.39
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.68
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (RMS),A,38.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.58
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,21.44
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.65
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.81
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,28.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,91.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,83.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,71.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (RMS),A,8.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,20.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.48
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,39.76
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,37.33
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,24.22
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,72.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,168.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,158.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,104.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.74
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.25
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (RMS),A,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.28
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.66
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.94
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.04
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,28.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,69.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,89.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,67.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.53
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.36
