Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.57
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,28.48
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,35.57
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,25.78
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,55.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,121.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,151.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,110.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.73
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (RMS),A,32.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.35
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.33
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.69
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.45
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.57
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,30.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,70.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,87.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,71.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.76
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.07
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,29.62
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,36.15
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,33.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,53.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,125.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,153.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,142.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.34
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.59
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.82
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (RMS),A,35.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,10.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.15
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.46
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,22.28
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,37.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,87.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,96.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.18
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.84
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,26.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,37.73
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,42.85
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,74.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,110.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,159.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,181.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.84
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.89
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.56
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (RMS),A,28.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.36
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.83
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.49
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.66
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.04
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.99
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,58.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,70.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (RMS),A,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,28.66
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,31.74
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,33.84
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,50.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,121.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,135.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,144.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.81
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.49
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.89
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.71
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.78
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.56
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.66
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,63.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,71.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.34
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,31.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,28.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,34.18
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,51.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,131.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,119.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,145.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.34
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.35
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.13
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,10.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.86
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.25
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.88
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.64
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.57
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,27.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,62.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,75.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,29.71
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,25.82
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,27.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,48.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,126.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,111.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,115.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.31
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,36.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.86
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.55
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.83
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.54
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,24.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,65.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,72.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (RMS),A,8.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,32.97
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,24.43
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,27.69
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,55.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,140.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,105.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,118.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.58
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.39
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,40.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,7.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.11
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.73
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.76
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (RMS),A,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,61.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,63.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,86.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,36.82
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,30.56
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,32.82
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,51.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,154.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,129.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,139.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.97
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.77
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,31.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.97
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.27
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.78
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.74
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (RMS),A,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,61.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,19.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.47
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.89
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,31.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,29.99
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,26.55
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,49.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,132.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,127.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,113.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.04
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,35.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.36
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,7.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.88
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.57
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.11
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.27
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.44
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (RMS),A,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,60.5
