Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.44
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.23
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (RMS),A,23.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.74
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.77
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,26.43
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,32.39
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,28.65
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,50.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,111.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,137.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,122.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.05
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.81
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.75
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (RMS),A,30.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.11
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.48
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.93
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (RMS),A,20.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.64
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.21
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (RMS),A,28.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.57
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,27.25
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,32.87
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,32.18
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,47.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,114.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,139.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,137.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.04
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.13
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (RMS),A,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,6.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.93
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.25
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.35
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,25.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,68.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,67.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.45
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.76
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (RMS),A,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,19.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.55
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,26.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,30.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,25.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,47.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,112.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,126.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,108.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.72
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.82
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,23.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.91
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.66
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.87
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.45
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,23.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,58.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,72.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.27
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (RMS),A,22.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.42
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.22
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,24.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,28.73
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,26.98
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,47.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,101.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,121.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,115.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.75
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,8.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.62
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.86
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.11
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.78
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.22
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.89
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,30.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,71.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,83.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.57
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.77
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,24.59
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,29.14
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,53.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,103.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,108.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,124.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.42
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.61
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,56.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.36
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.67
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.66
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,32.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,61.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,75.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (RMS),A,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,19.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.21
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,30.91
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,25.26
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,37.47
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,78.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,130.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,106.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,162.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.15
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.85
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,55.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,87.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.37
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.11
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,18.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,62.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,19.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.04
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,27.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,27.48
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,35.32
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,63.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,116.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,116.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,149.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.47
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.41
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (RMS),A,52.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,86.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.39
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.36
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.94
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.61
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.36
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.05
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (RMS),A,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.44
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.76
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,29.69
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,34.39
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,63.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,98.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,124.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,146.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.74
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.81
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (RMS),A,24.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.99
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.42
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.77
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.56
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.21
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.48
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.27
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,23.76
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,30.11
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,22.84
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,47.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,99.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,126.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,97.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.58
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.28
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (RMS),A,29.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
