Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,6.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.24
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.27
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.22
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (RMS),A,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.99
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (RMS),A,25.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.84
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,27.59
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,30.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,26.62
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,44.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,117.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,128.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,112.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.55
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.14
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.31
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (RMS),A,18.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.65
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.94
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.71
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (RMS),A,28.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,76.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.94
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (RMS),A,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,22.11
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,28.35
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,29.88
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,51.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,92.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,118.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,126.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.77
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.79
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.47
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (RMS),A,29.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,8.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.34
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.67
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.76
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.21
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.64
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (RMS),A,26.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,75.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.74
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (RMS),A,15.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,24.79
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,32.95
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,30.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,56.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,103.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,137.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,127.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.33
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.98
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.42
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.34
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.24
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.05
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.15
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (RMS),A,9.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.97
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,25.37
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,24.13
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,20.96
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,39.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,106.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,101.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,89.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.33
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (RMS),A,29.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,7.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.67
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.31
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.99
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (RMS),A,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,19.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,28.26
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,25.81
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,22.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,39.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,118.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,108.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,93.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.23
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (RMS),A,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.47
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.64
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.32
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.28
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (RMS),A,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,72.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,19.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,26.68
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,27.11
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,43.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,113.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,99.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,116.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.33
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.21
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.63
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.95
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (RMS),A,26.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (RMS),A,14.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,19.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.71
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,19.89
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,24.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,24.61
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,48.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,85.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,103.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,104.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.24
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.21
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (RMS),A,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.35
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.91
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.66
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.86
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.49
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.82
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (RMS),A,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,19.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,21.32
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,25.36
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,23.72
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,46.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,90.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,107.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,101.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.67
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (RMS),A,46.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.22
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.64
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.59
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.65
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.11
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (RMS),A,10.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,19.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.85
