Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,18.72
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,31.77
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,19.94
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,67.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,79.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,134.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,86.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.91
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.32
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (RMS),A,27.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,7.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.89
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.27
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,19.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.91
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,20.32
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,29.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,20.62
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,53.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,86.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,122.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,89.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.07
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.14
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (RMS),A,21.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.35
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.54
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.43
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.69
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.74
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.18
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.41
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.11
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,20.68
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,26.48
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,19.77
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,46.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,87.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,112.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,86.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.25
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.73
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (RMS),A,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.36
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.96
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.21
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.84
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (RMS),A,25.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.83
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.99
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.46
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,20.28
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,23.17
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,23.28
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,37.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,85.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,98.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,99.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.83
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.58
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.36
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.28
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.99
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (RMS),A,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,63.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.92
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (RMS),A,13.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.87
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,20.29
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,22.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,20.28
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,39.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,86.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,96.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,88.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.91
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,9.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.65
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.42
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.86
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.39
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (RMS),A,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.36
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.45
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.28
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.46
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,19.99
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,27.11
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,20.65
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,42.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,85.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,116.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,89.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.68
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.42
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.23
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,7.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.65
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.11
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.34
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.39
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (RMS),A,22.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,69.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.49
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,23.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,25.97
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,22.94
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,38.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,99.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,109.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,98.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.88
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.23
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,5.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.59
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.81
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.56
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.22
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.84
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (RMS),A,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,67.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.97
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (RMS),A,36.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.83
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.57
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,20.87
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,30.48
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,23.69
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,50.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,89.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,128.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,101.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.04
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (RMS),A,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,5.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.97
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.62
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.97
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.88
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.79
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (RMS),A,26.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,74.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.93
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (RMS),A,35.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,19.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.39
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,19.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,30.91
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,23.32
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,55.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,82.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,129.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,100.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.29
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (RMS),A,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,6.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.13
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.55
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.55
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.24
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.74
