Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (RMS),A,18.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.17
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (RMS),A,33.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,19.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.83
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,23.87
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,30.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,18.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,55.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,101.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,129.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,77.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (RMS),A,15.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.18
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.94
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.98
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (RMS),A,18.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.59
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (RMS),A,34.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,19.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,23.04
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,31.25
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,15.84
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,56.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,96.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,130.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,68.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.39
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.36
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.31
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.66
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.26
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.23
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (RMS),A,36.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,19.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.43
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,19.17
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,31.75
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,15.48
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,58.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,82.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,133.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,66.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.76
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.36
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.86
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (RMS),A,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.86
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (RMS),A,35.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,4.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.15
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.17
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,18.04
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,31.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,15.36
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,59.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,76.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,132.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,65.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.04
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.96
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (RMS),A,14.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.47
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.14
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (RMS),A,15.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.74
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (RMS),A,35.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,4.17
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.14
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,15.48
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,29.25
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,16.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,55.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,65.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,122.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,70.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.14
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.36
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.57
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.95
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.32
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.45
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (RMS),A,36.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,4.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,4.18
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.86
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.68
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,16.88
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,28.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,16.39
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,50.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,71.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,118.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,70.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (RMS),A,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.59
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,10.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.84
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.36
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.71
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (RMS),A,33.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,4.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,4.17
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.84
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.37
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,19.27
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,30.91
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,14.39
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,58.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,81.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,129.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,61.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.23
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.98
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,8.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.86
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.96
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.61
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.75
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.17
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (RMS),A,34.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,19.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,4.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,4.17
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.42
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.11
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.61
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,17.34
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,29.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,14.58
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,53.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,73.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,124.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,62.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.72
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.97
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.69
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.74
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.87
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (RMS),A,32.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,4.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,4.15
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.89
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.41
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,18.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,29.64
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,14.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,50.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,76.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,124.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,62.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.71
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (RMS),A,16.0
