Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.77
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.82
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (RMS),A,13.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.33
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (RMS),A,34.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,4.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,4.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.23
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.25
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,19.48
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,30.29
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,13.88
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,53.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,82.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,126.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,59.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.14
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.84
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.88
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.93
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.32
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (RMS),A,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.84
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (RMS),A,31.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,4.17
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.28
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.11
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,16.88
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,30.68
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,15.21
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,57.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,71.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,129.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,64.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.05
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.15
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (RMS),A,34.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,19.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,4.21
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.22
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,17.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,30.45
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,12.94
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,60.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,72.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,127.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,55.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.39
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.65
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.88
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.61
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.79
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.07
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (RMS),A,33.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,19.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,4.04
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,4.18
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,15.98
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,30.42
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,12.97
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,61.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,67.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,127.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,55.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.11
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.93
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.48
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.33
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (RMS),A,33.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,19.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,4.14
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.94
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.54
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,18.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,30.56
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,15.27
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,54.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,75.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,127.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,65.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.67
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (RMS),A,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,9.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.82
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.68
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.79
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.61
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:30:00+00:00,feeder,1.0,N Current (RMS),A,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,4.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,4.14
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.13
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,17.77
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,29.36
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,16.37
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,48.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,74.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,122.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,69.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.36
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (RMS),A,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.72
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.48
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.89
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (RMS),A,14.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:20:00+00:00,feeder,1.0,N Current (RMS),A,34.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.37
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,17.18
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,31.99
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,18.04
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,56.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,72.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,133.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,76.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (RMS),A,13.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,8.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.56
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.14
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (RMS),A,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.75
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:10:00+00:00,feeder,1.0,N Current (RMS),A,33.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.04
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.57
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,15.65
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,30.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,15.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,59.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,65.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,126.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,66.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.54
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (RMS),A,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.98
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.18
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.71
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.23
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:00:00+00:00,feeder,1.0,N Current (RMS),A,34.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,4.1
