Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.11
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.91
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.96
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,15.23
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,32.82
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,14.99
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,67.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,64.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,136.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,63.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.36
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (RMS),A,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.97
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.43
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.28
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.35
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.88
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.97
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:50:00+00:00,feeder,1.0,N Current (RMS),A,34.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.86
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,18.28
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,31.22
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,15.81
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,58.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,77.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,130.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,67.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.27
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.98
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.96
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.31
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (RMS),A,34.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.13
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.13
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.91
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.73
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,20.69
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,31.28
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,15.87
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,54.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,87.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,130.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,68.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.71
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,9.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.99
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.55
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.68
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (RMS),A,19.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.92
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (RMS),A,34.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,20.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.14
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.14
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.98
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,23.57
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,34.04
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,16.13
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,61.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,99.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,142.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,69.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.11
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (RMS),A,23.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.99
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.14
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (RMS),A,20.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.23
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (RMS),A,36.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,20.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.14
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.81
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,21.68
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,35.86
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,15.47
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,73.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,92.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,149.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,66.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.18
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.34
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.22
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (RMS),A,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,9.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.15
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.43
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.24
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (RMS),A,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.79
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (RMS),A,34.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,20.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.17
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.69
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,21.13
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,37.22
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,15.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,75.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,89.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,155.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,67.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.91
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.28
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (RMS),A,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,9.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.89
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.25
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.13
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.41
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.05
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (RMS),A,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,66.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (RMS),A,34.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,20.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.15
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.93
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,25.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,38.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,18.27
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,69.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,108.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,161.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,78.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.21
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.77
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.74
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (RMS),A,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.34
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.72
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (RMS),A,21.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,64.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:50:00+00:00,feeder,1.0,N Current (RMS),A,34.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,20.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.14
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.13
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.33
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.97
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,28.44
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,33.51
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,17.93
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,62.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,119.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,141.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,77.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.82
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.26
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,9.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.96
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.15
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.39
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (RMS),A,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,68.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.46
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (RMS),A,33.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.13
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.14
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.69
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,30.36
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,35.87
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,16.65
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,71.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,127.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,150.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,71.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.25
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (RMS),A,15.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,9.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.61
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.32
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.22
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,22.98
