Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (RMS),A,44.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,98.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,57.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.54
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (RMS),A,29.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.14
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.29
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.88
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,35.98
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,35.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,18.39
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,66.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,151.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,147.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,79.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.65
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.15
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (RMS),A,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.15
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,22.93
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.09
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.79
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (RMS),A,44.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,97.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.54
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (RMS),A,27.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.18
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.42
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,34.55
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,31.93
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,17.21
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,67.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,144.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,134.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,74.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.95
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (RMS),A,14.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.64
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,22.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.17
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (RMS),A,47.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,93.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.72
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (RMS),A,28.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,20.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.11
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.27
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.22
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.91
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.33
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,34.68
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,32.92
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,15.97
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,74.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,145.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,138.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,68.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.73
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.88
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (RMS),A,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.56
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.49
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,22.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.39
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.67
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (RMS),A,51.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,94.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.69
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (RMS),A,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,20.5
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.13
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.25
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.53
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,38.64
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,31.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,17.88
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,76.9
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,161.3
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,132.7
936068,MALT MILL BANK BARWELL B271,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,76.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.45
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.83
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (RMS),A,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.57
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.31
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.67
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.32
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.44
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.92
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (RMS),A,31.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,78.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.84
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (RMS),A,27.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,29.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.05
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.43
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,27.62
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,31.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,21.89
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,45.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,115.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,133.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,94.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.95
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (RMS),A,14.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.53
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.21
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.47
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.97
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (RMS),A,27.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,71.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.08
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (RMS),A,28.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,29.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.13
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,26.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,29.99
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,19.24
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,49.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,109.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,126.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,83.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.76
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.36
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.77
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.94
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.98
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.86
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (RMS),A,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,72.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.27
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (RMS),A,30.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,29.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.76
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.48
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.93
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,26.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,31.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,20.64
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,47.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,111.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,130.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,89.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.67
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.47
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.54
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.35
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.53
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (RMS),A,24.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,75.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.05
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (RMS),A,31.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,30.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.84
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.61
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,27.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,33.15
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,23.26
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,47.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,116.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,139.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,101.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.83
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.43
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.49
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.59
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,14.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.99
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.85
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (RMS),A,18.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.13
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (RMS),A,30.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,30.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.07
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.24
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.41
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,24.41
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,34.14
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,21.38
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,56.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,103.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,143.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,92.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.32
