Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.77
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (RMS),A,15.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.15
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.44
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.33
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.76
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (RMS),A,18.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (RMS),A,29.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,30.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.49
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,22.57
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,35.37
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,19.59
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,62.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,95.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,148.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,84.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.57
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.32
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (RMS),A,16.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,10.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.26
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.09
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.46
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.74
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (RMS),A,23.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,68.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (RMS),A,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,30.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.86
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,27.08
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,34.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,23.29
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,52.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,113.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,142.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,100.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.75
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (RMS),A,23.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.37
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.21
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.91
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.16
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.04
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.62
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (RMS),A,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,67.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.44
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (RMS),A,30.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,30.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.33
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.55
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,29.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,36.46
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,22.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,57.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,123.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,153.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,97.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.29
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.09
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.81
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (RMS),A,20.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.67
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.92
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.48
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,8.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.13
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.95
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.53
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.88
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.65
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (RMS),A,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,66.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.61
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (RMS),A,30.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,30.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.83
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.04
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.79
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,27.79
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,35.48
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,25.53
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,50.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,117.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,149.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,109.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.13
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.57
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.82
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,9.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.16
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.63
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.85
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.53
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.72
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.79
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (RMS),A,33.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,30.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.25
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.83
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,23.49
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,36.37
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,23.25
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,58.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,99.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,153.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,101.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.55
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (RMS),A,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.83
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.73
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.91
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.88
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (RMS),A,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,61.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (RMS),A,31.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,30.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.24
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.25
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,24.75
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,39.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,25.71
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,62.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,104.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,168.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,111.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.14
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.05
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.56
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.29
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.65
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.13
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.21
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,71.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.41
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (RMS),A,32.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,30.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.71
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.43
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.67
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,23.99
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,41.49
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,25.47
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,68.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,101.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,176.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,110.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.85
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.35
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (RMS),A,19.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.99
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,15.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.03
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.98
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.71
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.52
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,33.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,82.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.57
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (RMS),A,30.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,30.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.41
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.33
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,25.34
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,43.49
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,25.76
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,72.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,106.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,183.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,110.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.64
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,20.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.88
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.08
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.51
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.78
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (RMS),A,22.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,66.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.39
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (RMS),A,28.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,30.5
