Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.77
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,25.44
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,39.42
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,22.58
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,62.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,106.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,165.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,96.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.73
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.47
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.75
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.62
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.62
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (RMS),A,29.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,78.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.47
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (RMS),A,27.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,30.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.42
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.54
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,42.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,24.73
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,68.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,114.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,177.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,106.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.43
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.42
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.31
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.74
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.29
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.15
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (RMS),A,36.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,62.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,97.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (RMS),A,29.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,30.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.41
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.71
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,28.27
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,48.62
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,29.07
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,80.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,119.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,207.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,125.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.68
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.75
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,21.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.29
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.37
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.24
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,15.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.33
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.47
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.78
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.83
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (RMS),A,33.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,58.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,89.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.48
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (RMS),A,30.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,30.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.95
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,28.35
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,47.77
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,24.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,89.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,119.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,202.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,105.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.75
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,45.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.43
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.89
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.16
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.94
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.41
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.58
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (RMS),A,39.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,64.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,95.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (RMS),A,28.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,30.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.71
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.68
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.69
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,38.17
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,48.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,23.92
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,98.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,162.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,202.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,103.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.73
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.04
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,20.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.33
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.38
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.65
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.91
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.39
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.68
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.93
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (RMS),A,33.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,66.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,97.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.74
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (RMS),A,30.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,30.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.16
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.98
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,30.89
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,49.78
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,27.38
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,88.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,130.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,211.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,117.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.33
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.54
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.27
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,19.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.57
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.55
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.78
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.09
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.75
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (RMS),A,37.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,90.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.68
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (RMS),A,30.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,30.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.68
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.29
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,30.97
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,48.37
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,23.67
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,93.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,130.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,204.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,102.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.08
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.68
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.33
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,33.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.73
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.34
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.52
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,25.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.68
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,41.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,67.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,108.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,70.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.26
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (RMS),A,30.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,30.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.94
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,35.88
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,51.78
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,29.84
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,89.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,150.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,219.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,128.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.17
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.57
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,38.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.38
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,20.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.96
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.52
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,22.14
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,73.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,101.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,93.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.15
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (RMS),A,30.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,30.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.57
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.71
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.73
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.29
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,38.75
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,53.47
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,34.69
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,84.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,164.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,227.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,147.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.07
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.48
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.64
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,42.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.64
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.46
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.59
