Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.67
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.34
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.97
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,28.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,74.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,101.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,88.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.47
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (RMS),A,18.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,30.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.36
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.73
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.25
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,40.89
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,44.75
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,34.95
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,66.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,173.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,191.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,150.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.57
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.36
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.52
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,26.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.14
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,25.67
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.29
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,43.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,85.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,110.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,30.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.42
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.51
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,37.64
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,43.64
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,26.78
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,76.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,158.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,186.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,115.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.43
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.56
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.46
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.92
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,13.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.24
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.03
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.53
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,21.78
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,25.04
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.31
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,36.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,93.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,107.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,71.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (RMS),A,15.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,30.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.52
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.39
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,38.84
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,43.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,32.83
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,63.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,164.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,188.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,140.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.96
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.85
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,54.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,78.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.47
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.33
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.75
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,24.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.89
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,34.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,85.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,104.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,74.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.38
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.44
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,45.17
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,42.38
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,33.39
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,80.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,191.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,182.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,143.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.29
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.08
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (RMS),A,53.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,77.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.33
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.86
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,14.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.82
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.36
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.53
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.68
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.56
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,43.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,103.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,69.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (RMS),A,10.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.54
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.96
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,39.21
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,40.88
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,30.43
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,76.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,165.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,176.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,132.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.13
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.71
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (RMS),A,37.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.54
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.37
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.04
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.29
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.36
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.53
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,40.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,78.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,101.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.46
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.64
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.82
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,40.62
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,42.83
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,32.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,69.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,171.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,184.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,139.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.39
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.47
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (RMS),A,26.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.87
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.49
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,15.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.48
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.83
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.86
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,26.93
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.33
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,45.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,72.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,116.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.29
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.27
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.17
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.37
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,34.76
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,46.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,31.43
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,66.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,147.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,197.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,135.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.29
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.68
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.33
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (RMS),A,29.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.86
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,26.51
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.94
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,44.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,73.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,114.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,65.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.51
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.71
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.85
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,33.07
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,43.57
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,33.71
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,63.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,139.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,186.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,144.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.85
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (RMS),A,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.27
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.08
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.25
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.41
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,31.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.95
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,60.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,66.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,135.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,70.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.47
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (RMS),A,10.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.67
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.47
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,31.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,49.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,31.63
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,83.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,131.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,211.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,136.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
