Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.67
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.43
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (RMS),A,24.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.17
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.86
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,26.16
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.65
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,43.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,70.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,113.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,69.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.67
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.99
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,29.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,43.14
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,32.42
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,67.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,126.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,185.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,140.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.48
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.99
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.97
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (RMS),A,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.64
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.69
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.05
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.41
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.38
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.87
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,26.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.31
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,38.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,78.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,114.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,76.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.64
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,30.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,45.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,33.87
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,67.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,130.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,196.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,146.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.57
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,44.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.46
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,14.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.07
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,27.44
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,50.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,74.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,118.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,69.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.27
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (RMS),A,15.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.49
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.45
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,33.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,44.91
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,38.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,62.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,140.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,192.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,165.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.24
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.82
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.99
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,43.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.47
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.19
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.08
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,29.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.14
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,61.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,62.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,126.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.57
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (RMS),A,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,30.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.51
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.43
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,28.21
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,48.31
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,37.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,81.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,119.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,206.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,160.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.96
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.44
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,41.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.33
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.13
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.88
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.73
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.72
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,42.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,98.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,30.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.99
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.58
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.16
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,28.99
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,42.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,37.27
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,67.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,122.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,180.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,161.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.73
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.04
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.97
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.38
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.95
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,23.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.93
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.09
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.43
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,24.21
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.82
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,43.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,67.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,105.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,66.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.61
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,30.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.68
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.21
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.27
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,31.49
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,46.72
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,32.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,74.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,133.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,198.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,141.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.65
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,20.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.91
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.24
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.76
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.97
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.37
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,25.87
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.56
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,36.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,71.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,111.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,85.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.83
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.33
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (RMS),A,14.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,30.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.62
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.58
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.43
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,33.55
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,50.51
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,36.72
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,73.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,142.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,214.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,158.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.52
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.94
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.92
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,23.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.16
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.59
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.35
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.56
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.97
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.48
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.73
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.94
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,28.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,71.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,103.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,86.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.91
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.54
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (RMS),A,14.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,30.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.36
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.97
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.98
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,34.64
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,49.93
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,40.54
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,65.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,147.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,212.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,173.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.93
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.99
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,28.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.59
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,32.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,60.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.48
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.94
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.26
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.75
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,25.19
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.24
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,29.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,90.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,109.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,92.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.52
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
