Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,30.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.85
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.36
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.53
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,39.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,53.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,42.64
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,69.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,169.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,228.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,182.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.94
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.78
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.35
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.98
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,29.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.27
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.87
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.36
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,25.36
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.14
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,87.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,109.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,86.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.85
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,30.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.07
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.62
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.57
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,42.78
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,55.39
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,39.85
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,67.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,180.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,235.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,169.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.79
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.88
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.44
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,29.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.16
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.16
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.85
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.04
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,25.86
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.04
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,37.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,72.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,111.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,83.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,30.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.96
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,33.88
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,54.61
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,37.83
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,81.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,143.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,232.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,161.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.39
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.82
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,40.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.37
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.73
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.07
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.64
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.57
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.96
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,25.59
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.69
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,43.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,68.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,110.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,74.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (RMS),A,14.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,30.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.03
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.95
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,30.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,54.49
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,33.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,96.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,128.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,230.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,145.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.62
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.85
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,37.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.72
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.19
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,20.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.25
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.05
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.91
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.33
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,30.64
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.34
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,61.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,62.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,131.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.85
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,30.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.95
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.38
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.07
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,28.36
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,58.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,25.25
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,122.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,121.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,246.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,109.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.44
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.71
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,27.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.04
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.92
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.31
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.08
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,29.43
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.08
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,59.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,65.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,125.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.81
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (RMS),A,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,30.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.09
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.84
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,27.98
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,56.99
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,28.24
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,114.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,118.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,241.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,120.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.64
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.24
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,29.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.72
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,20.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.85
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.91
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.93
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.43
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.84
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,48.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,72.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,121.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.73
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.24
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (RMS),A,16.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,30.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,31.42
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,55.69
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,28.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,102.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,133.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,235.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,120.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.57
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.79
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,26.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.38
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.99
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.95
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.21
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,43.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,72.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,100.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.39
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (RMS),A,15.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,30.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.72
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.59
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,32.39
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,48.64
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,27.47
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,86.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,136.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,206.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,118.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.88
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.24
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.97
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.36
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.34
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,21.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.34
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.76
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,25.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.93
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,52.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,75.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,113.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.45
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,30.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.26
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,35.64
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,47.74
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,28.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,81.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,149.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,202.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,121.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.46
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.93
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.19
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,30.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.77
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.77
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,18.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
