Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.21
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.59
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.16
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.61
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.41
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,40.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,82.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,99.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.84
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (RMS),A,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,30.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.49
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.05
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.88
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,37.77
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,44.15
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,27.89
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,75.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,160.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,188.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,120.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.71
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.42
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.54
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (RMS),A,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.15
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.63
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.96
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.49
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.93
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,38.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,82.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,102.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,67.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (RMS),A,15.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,30.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.64
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.74
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.44
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,33.72
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,44.72
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,29.07
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,67.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,142.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,190.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,125.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.24
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.09
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (RMS),A,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.79
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.91
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.16
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.77
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,24.51
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.37
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,40.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,72.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,105.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (RMS),A,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,30.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.54
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,30.61
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,43.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,31.89
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,59.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,129.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,183.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,136.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.04
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.69
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.48
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (RMS),A,28.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.44
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.45
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.45
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.44
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.99
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.65
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,42.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,69.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,101.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,30.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.81
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.43
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,31.62
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,43.16
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,31.57
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,58.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,133.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,182.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,134.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.93
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.83
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.93
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (RMS),A,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.81
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.03
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,26.59
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,49.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,73.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,114.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (RMS),A,20.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,30.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.33
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.37
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.44
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,33.09
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,48.61
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,28.24
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,76.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,139.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,205.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,122.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.64
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.89
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (RMS),A,30.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.21
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.17
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.97
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.91
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,26.56
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.59
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (RMS),A,47.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,77.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,114.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,29.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.71
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.75
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,34.29
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,48.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,30.26
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,69.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,143.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,203.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,128.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.69
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.52
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (RMS),A,25.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.41
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,19.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.43
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.19
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.44
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.52
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,26.07
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.42
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,47.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,75.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,111.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.95
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,29.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.52
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.29
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,32.25
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,48.95
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,29.64
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,75.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,136.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,207.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,126.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.54
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.04
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (RMS),A,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.78
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.26
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.72
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,29.04
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,53.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,81.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,125.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.54
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,29.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.71
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.34
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,35.27
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,50.43
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,25.09
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,91.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,149.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,214.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,108.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.61
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.65
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,36.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.65
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,15.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.86
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.19
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.16
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,39.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,74.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,100.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.93
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,29.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.08
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.52
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,37.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,48.94
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,25.77
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,94.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,157.8
