Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,209.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,110.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.38
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.94
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.39
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,35.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.58
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,14.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.34
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.61
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.26
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.39
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,27.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,70.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,79.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (RMS),A,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,29.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.74
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.42
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,33.77
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,37.95
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,24.27
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,72.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,145.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,160.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,104.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.29
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.35
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.69
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,18.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.08
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.74
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.04
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.64
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,25.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,73.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,78.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.87
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,29.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.27
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.64
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,32.55
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,38.79
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,26.71
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,62.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,137.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,165.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,115.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.14
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.43
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.49
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.72
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.15
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.95
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,79.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,76.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.62
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.72
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (RMS),A,10.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,29.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.39
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.76
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,32.46
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,38.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,28.48
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,49.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,137.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,163.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,121.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.51
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.27
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (RMS),A,24.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.71
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.75
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.44
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.48
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.48
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.75
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.99
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,28.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,83.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,77.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.58
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,29.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.87
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.14
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.57
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,33.57
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,37.99
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,29.97
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,45.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,142.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,160.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,128.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.34
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.16
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (RMS),A,23.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.82
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.88
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.34
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,30.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,90.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,69.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.27
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.77
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (RMS),A,19.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,29.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.33
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.59
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.59
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,34.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,36.79
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,30.55
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,48.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,145.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,155.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,130.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.74
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.81
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (RMS),A,38.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.52
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.13
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.97
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.84
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.95
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,23.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,77.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,78.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,66.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.94
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.35
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (RMS),A,35.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,29.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.36
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.98
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,39.34
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,36.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,40.48
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,52.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,166.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,155.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,171.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.67
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (RMS),A,35.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.24
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.57
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.86
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.73
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.13
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,28.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,82.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,88.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,71.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (RMS),A,20.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,29.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.82
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.78
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,31.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,39.56
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,36.47
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,59.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,134.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,168.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,158.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.19
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.67
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (RMS),A,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.82
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.75
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,20.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.83
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.81
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.58
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,26.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,90.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,78.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,67.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.35
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (RMS),A,15.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,29.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.46
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.87
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.31
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,32.43
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,39.42
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,28.32
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,55.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,138.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,168.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,121.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.75
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.75
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (RMS),A,19.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.67
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,14.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.26
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.71
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.68
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.56
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.81
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.73
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (RMS),A,31.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,88.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,85.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,67.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
