Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,29.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.03
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.78
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,32.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,38.43
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,28.13
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,58.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,139.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,162.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,122.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.46
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.72
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,20.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.84
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.48
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.08
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,26.69
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.13
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.27
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,47.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,115.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,91.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (RMS),A,14.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,29.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.05
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,37.84
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,37.98
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,28.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,61.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,161.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,161.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,122.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.95
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,22.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,10.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.91
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.65
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.83
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,22.32
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,97.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,87.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,85.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.32
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (RMS),A,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,29.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.34
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.19
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,36.71
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,38.39
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,36.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,49.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,156.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,162.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,154.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.55
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.97
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,32.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,13.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.29
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.13
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.49
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.87
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.26
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.09
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,30.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,95.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,97.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,77.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.89
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.55
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,29.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.33
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.83
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,46.34
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,44.19
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,33.86
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,66.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,197.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,186.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,144.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.03
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.62
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,40.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.98
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.13
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.31
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.73
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,24.39
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.43
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,33.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,106.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,96.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,78.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.27
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (RMS),A,14.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,28.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.24
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.17
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,45.68
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,39.84
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,36.29
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,63.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,194.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,167.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,156.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.83
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.43
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.39
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.24
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.68
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.71
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.04
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,22.48
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.92
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,36.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,98.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,86.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (RMS),A,14.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,28.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.91
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.75
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,40.42
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,38.05
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,26.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,63.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,171.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,161.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,114.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.54
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,20.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.71
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.73
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.89
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.85
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.19
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,31.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,93.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,82.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.38
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (RMS),A,15.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,28.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.13
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.57
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,44.14
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,35.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,31.29
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,60.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,186.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,149.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,134.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.36
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.76
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.78
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.72
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.07
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.58
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.03
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,22.79
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.58
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.29
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,37.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,97.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,89.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,67.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,28.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.21
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.58
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.49
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,41.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,36.72
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,27.17
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,64.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,175.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,155.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,118.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.36
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.69
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.38
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.29
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.58
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.49
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.46
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,25.25
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.93
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.89
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,38.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,109.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,82.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,71.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,28.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.37
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.45
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,42.71
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,35.19
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,27.91
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,63.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,181.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,150.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,123.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.72
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.97
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.29
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.15
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.13
