Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.76
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.44
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,24.07
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.91
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,39.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,104.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,90.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,69.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,28.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.04
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.94
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,41.57
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,40.93
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,27.68
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,66.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,176.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,172.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,120.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.38
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.42
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.74
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.27
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.78
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.36
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.71
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,24.35
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.17
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,47.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,105.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,92.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.73
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,28.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.65
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.91
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,42.61
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,42.82
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,23.83
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,85.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,180.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,182.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,104.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.81
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.53
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,15.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,18.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.19
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.98
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,23.14
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.21
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.72
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,36.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,98.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,74.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.63
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.58
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.07
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,28.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.46
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.93
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,41.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,37.34
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,25.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,69.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,176.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,159.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,110.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.76
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.09
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.92
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.57
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.76
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.43
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.88
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.88
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,30.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,92.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,82.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,80.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (RMS),A,10.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,28.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.53
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.61
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.95
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,37.81
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,36.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,27.29
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,59.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,159.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,154.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,118.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.44
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.69
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.34
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,22.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.15
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.85
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.35
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.43
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.68
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.46
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.21
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.39
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,29.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,83.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,79.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,67.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.05
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (RMS),A,9.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,28.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.24
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,39.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,39.37
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,24.63
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,72.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,164.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,167.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,107.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.45
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.82
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.73
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.72
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.59
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.37
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.69
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.45
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,33.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,88.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,91.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,71.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (RMS),A,8.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,28.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.68
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.59
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,37.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,39.62
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,26.81
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,61.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,157.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,169.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,116.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.67
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.51
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.24
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.08
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.61
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.94
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.04
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.38
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.85
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,28.82
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.64
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,52.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,82.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,124.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,67.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,28.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.83
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.35
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.09
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,31.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,48.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,27.75
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,80.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,135.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,206.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,120.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.77
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.86
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,32.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.59
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.53
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.17
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.52
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,24.38
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,25.33
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,90.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,105.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,111.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (RMS),A,9.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,28.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.52
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.13
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,37.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,48.94
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,35.33
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,59.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,157.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,207.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,150.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.04
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.25
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.55
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.15
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,33.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.75
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,23.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.98
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.81
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.73
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.94
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.67
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,22.48
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,30.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,90.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,86.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,102.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (RMS),A,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,28.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.05
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.48
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,39.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,46.43
