Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,34.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,64.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,166.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,197.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,151.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.83
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.68
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.25
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.93
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.59
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.84
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,79.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,88.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,79.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (RMS),A,9.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,28.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.76
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,33.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,41.71
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,30.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,57.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,141.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,176.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,129.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.44
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,37.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.32
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.73
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.19
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.03
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,23.72
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.17
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.35
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,34.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,103.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,95.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,75.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.82
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (RMS),A,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,28.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.44
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.49
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,36.64
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,45.16
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,35.21
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,54.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,155.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,190.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,151.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.17
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.76
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.38
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,32.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.96
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.94
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.21
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.05
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.71
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.48
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.68
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,26.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,90.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,79.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,70.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.08
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,28.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.63
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,34.58
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,46.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,26.44
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,74.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,147.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,195.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,114.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.04
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.46
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.88
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,39.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,70.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,71.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.42
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.57
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.43
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,22.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.92
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.84
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,96.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,81.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,88.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.46
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (RMS),A,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,28.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.94
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.48
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.55
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,46.15
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,50.77
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,32.33
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,70.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,196.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,214.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,140.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.61
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.41
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.25
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,30.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.51
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.88
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,18.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.81
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.13
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.72
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.77
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.68
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,86.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,84.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,96.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.58
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,28.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.27
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.81
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,38.87
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,41.99
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,34.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,57.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,167.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,179.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,147.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.89
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.93
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.62
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.14
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.67
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.93
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.93
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,23.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,27.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,86.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,82.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,101.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,28.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.08
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.38
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,33.86
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,38.94
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,34.79
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,50.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,144.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,166.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,149.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.26
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.55
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,22.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.93
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.82
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,25.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.47
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.67
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.91
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,22.58
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,90.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,82.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,100.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,28.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.15
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.99
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,34.04
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,44.35
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,34.08
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,58.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,144.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,190.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,146.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.98
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.83
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.85
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.32
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.31
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.26
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.63
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,24.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,84.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,69.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,81.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,27.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.78
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.07
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.37
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,32.04
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,41.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,30.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,57.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,137.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,176.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,129.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.97
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.15
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,27.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.54
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.72
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.74
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.54
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.76
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.86
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.53
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,86.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,70.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,87.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
