Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,28.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.83
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.21
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.08
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,37.45
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,43.68
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,31.08
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,54.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,160.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,186.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,135.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.54
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.89
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.14
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,28.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.34
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.27
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.91
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,25.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.74
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,35.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,110.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,70.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,87.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (RMS),A,9.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,28.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.92
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.37
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.47
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,43.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,33.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,29.46
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,63.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,186.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,143.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,128.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.95
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.39
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,29.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.64
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.56
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.99
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,24.14
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.68
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.67
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,31.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,104.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,67.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,80.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (RMS),A,9.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,28.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.72
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.47
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,37.88
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,38.13
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,29.74
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,51.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,162.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,163.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,129.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.05
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.54
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,19.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.37
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.19
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.33
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.37
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.34
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.49
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.31
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,28.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,93.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,73.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,74.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,28.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.65
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.39
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.38
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,33.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,33.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,29.35
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,44.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,142.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,141.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,126.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.41
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.51
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.83
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,29.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,10.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.83
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,22.68
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.93
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.56
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,32.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,99.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,69.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.59
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (RMS),A,9.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,28.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.07
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.05
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.07
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.57
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,39.19
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,31.07
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,25.17
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,64.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,169.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,132.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,109.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.68
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.95
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.29
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,8.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.68
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.14
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,21.74
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,24.96
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.13
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,31.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,96.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,105.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,91.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (RMS),A,9.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,28.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.96
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.93
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,38.52
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,40.57
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,31.35
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,52.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,166.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,171.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,136.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.24
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.85
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,22.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,8.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.69
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.54
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,28.68
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.75
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,20.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,37.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,122.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,87.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,93.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.34
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,28.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.03
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.83
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,42.86
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,39.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,37.21
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,50.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,182.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,166.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,159.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.77
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.37
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,18.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,10.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,24.99
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.73
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.81
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,33.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,109.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,74.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,82.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.84
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.35
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,28.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.99
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.29
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,40.91
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,35.25
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,32.82
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,52.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,175.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,152.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,144.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.81
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.47
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.35
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,9.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.89
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.88
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.81
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.56
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,79.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,78.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.86
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.78
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.15
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (RMS),A,19.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,28.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.95
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.91
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.59
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,35.68
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,34.13
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,33.42
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,47.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,151.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,146.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,145.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.29
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.29
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.41
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (RMS),A,18.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
