Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.27
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.17
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.51
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,82.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,76.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.69
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.68
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (RMS),A,17.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,28.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.44
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.63
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,33.27
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,31.63
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,32.41
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,46.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,140.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,135.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,140.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.65
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.79
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.91
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (RMS),A,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.64
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.24
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.86
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.83
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.04
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.16
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (RMS),A,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,85.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,78.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.42
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.59
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (RMS),A,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,28.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.33
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.76
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.53
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,34.94
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,35.54
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,38.27
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,53.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,147.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,151.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,164.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.87
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.41
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.87
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (RMS),A,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,9.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.94
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.71
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.26
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.54
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (RMS),A,34.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,103.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,84.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.49
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.29
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (RMS),A,17.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,28.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.97
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.75
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,40.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,33.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,38.36
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,53.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,170.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,141.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,163.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.93
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.75
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (RMS),A,19.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,10.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.31
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.13
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,24.85
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.26
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.04
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (RMS),A,38.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,107.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,86.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.13
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (RMS),A,22.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,28.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.27
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.54
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,37.77
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,30.32
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,34.55
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,52.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,160.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,129.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,148.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.09
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.14
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.51
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (RMS),A,31.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.08
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,8.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.25
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,23.73
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,34.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,101.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,63.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,100.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.38
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (RMS),A,20.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,28.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.73
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,41.53
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,29.17
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,40.32
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,63.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,175.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,125.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,172.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.38
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.53
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.87
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (RMS),A,37.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,9.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.15
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,28.29
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.03
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.98
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,33.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,119.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,65.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,94.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (RMS),A,10.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,28.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.83
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.51
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,46.76
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,30.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,35.84
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,65.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,197.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,129.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,154.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.69
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.74
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (RMS),A,41.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.52
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,9.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.73
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,22.98
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (RMS),A,36.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,85.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,102.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (RMS),A,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,28.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.34
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.07
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.98
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,32.53
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,35.56
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,36.72
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,59.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,137.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,150.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,159.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.29
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (RMS),A,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.73
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.54
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.45
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.81
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (RMS),A,31.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,88.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,88.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,28.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.83
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.21
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.37
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,33.94
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,29.42
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,29.54
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,48.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,142.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,125.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,127.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.52
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.67
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (RMS),A,31.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.93
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.76
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.36
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.97
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.32
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,21.83
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (RMS),A,33.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,81.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,98.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (RMS),A,8.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,28.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.13
