Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.54
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,32.57
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,32.29
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,31.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,47.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,137.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,138.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,134.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.44
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.73
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (RMS),A,15.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,10.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.73
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.91
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.03
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.84
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (RMS),A,30.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,88.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (RMS),A,10.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,28.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.27
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.44
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.54
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,23.14
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,24.61
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,29.19
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,44.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,97.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,104.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,124.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.26
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (RMS),A,30.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.52
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.71
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.46
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.71
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.74
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.64
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (RMS),A,26.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,66.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,75.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,28.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.32
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.38
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,23.97
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,26.76
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,29.83
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,51.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,101.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,114.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,129.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.61
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.15
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.09
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (RMS),A,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.07
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.33
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.99
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.46
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (RMS),A,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,75.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,83.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,28.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.32
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.75
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,26.54
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,25.14
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,29.75
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,44.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,113.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,108.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,128.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.17
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.52
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.13
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.17
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.33
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.85
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (RMS),A,28.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,67.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,78.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (RMS),A,10.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,28.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.99
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.61
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,26.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,30.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,47.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,104.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,111.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,130.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.33
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.42
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.82
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,6.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.34
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.67
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.47
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.33
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (RMS),A,29.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,68.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,83.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (RMS),A,10.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,28.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,24.09
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,22.83
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,28.99
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,43.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,102.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,97.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,123.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.72
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (RMS),A,15.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,9.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.38
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (RMS),A,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,65.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (RMS),A,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,28.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.43
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,24.07
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,21.39
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,25.68
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,45.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,100.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,91.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,113.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.82
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.96
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (RMS),A,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.24
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.81
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.68
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (RMS),A,9.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,28.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.91
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,23.31
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,21.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,16.97
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,42.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,98.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,89.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,73.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.38
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (RMS),A,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,8.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.68
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.76
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.09
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.47
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.21
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (RMS),A,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (RMS),A,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,28.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,18.65
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,21.55
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,18.71
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,36.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,78.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,91.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,80.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.52
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (RMS),A,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,6.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.45
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.4
