Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (RMS),A,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,28.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.37
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.26
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,19.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,21.09
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,20.51
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,33.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,80.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,90.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,87.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.42
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.43
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.52
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,7.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.16
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.67
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.21
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.89
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.09
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (RMS),A,7.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,28.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.76
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.84
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,21.79
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,22.63
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,18.73
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,38.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,93.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,97.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,81.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.47
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.51
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,15.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,8.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.83
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.15
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.41
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (RMS),A,7.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,28.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.84
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,19.16
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,20.97
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,18.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,33.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,81.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,90.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,78.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.93
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,5.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.83
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.54
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.87
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (RMS),A,19.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (RMS),A,7.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,29.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.45
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,20.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,22.27
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,16.15
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,38.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,88.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,95.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,70.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,14.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,8.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.55
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.74
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.56
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.97
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (RMS),A,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,66.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (RMS),A,8.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,29.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,25.26
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,19.79
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,17.25
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,42.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,106.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,85.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,74.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.45
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.04
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.16
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.19
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.35
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.52
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.24
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (RMS),A,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,63.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (RMS),A,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,29.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,23.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,20.41
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,16.42
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,36.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,100.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,87.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,71.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.97
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.53
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (RMS),A,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,29.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.99
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,19.55
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,19.71
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,16.63
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,31.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,83.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,84.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,71.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.73
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.72
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (RMS),A,7.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,29.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.44
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.33
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,19.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,20.27
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,15.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,33.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,81.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,86.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,67.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.99
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.75
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (RMS),A,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.85
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.26
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.82
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (RMS),A,7.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,29.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,19.77
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,21.67
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,16.48
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,35.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,83.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,92.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,72.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.97
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (RMS),A,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
