Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,8.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.41
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.55
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.69
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (RMS),A,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (RMS),A,6.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,29.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,19.09
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,23.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,18.97
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,36.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,80.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,99.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,81.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,6.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.59
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.97
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (RMS),A,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,68.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (RMS),A,8.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,29.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.55
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.68
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,24.49
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,20.59
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,15.81
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,47.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,106.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,87.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,68.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,14.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.21
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.19
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (RMS),A,31.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,73.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (RMS),A,8.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,29.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.17
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.55
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,26.35
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,20.67
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,15.98
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,47.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,110.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,88.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,69.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.52
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,8.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.58
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.38
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (RMS),A,20.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (RMS),A,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,29.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.25
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.37
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,21.34
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,20.62
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,15.44
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,42.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,91.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,88.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,66.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.71
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.37
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (RMS),A,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,8.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.19
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.17
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.39
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.61
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (RMS),A,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (RMS),A,6.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,29.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.37
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,19.52
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,21.26
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,15.81
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,40.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,82.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,92.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,68.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.38
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.61
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (RMS),A,17.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.58
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,7.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.19
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.59
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (RMS),A,13.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (RMS),A,8.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,29.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.34
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,19.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,21.24
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,16.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,35.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,80.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,90.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,69.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.83
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.79
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (RMS),A,14.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,5.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.84
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.48
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (RMS),A,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (RMS),A,7.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,29.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,19.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,21.43
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,16.48
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,33.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,80.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,90.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,70.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.95
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.24
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (RMS),A,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,5.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.26
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.13
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.56
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.75
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.25
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (RMS),A,6.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,29.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.64
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,21.35
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,20.82
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,16.99
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,36.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,90.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,87.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,72.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.41
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (RMS),A,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,9.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.89
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.19
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.55
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.35
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.45
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (RMS),A,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,29.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
