Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.61
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.41
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,21.47
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,26.43
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,17.52
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,44.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,89.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,111.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,74.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.36
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.48
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.07
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.07
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,23.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,64.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (RMS),A,7.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,29.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.17
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,24.29
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,27.13
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,47.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,100.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,114.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,73.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.92
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.31
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.41
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.64
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,30.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,69.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (RMS),A,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,30.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.85
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,25.98
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,26.44
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,16.73
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,44.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,108.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,110.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,71.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.54
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.88
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (RMS),A,19.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.31
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.63
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.04
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.88
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,31.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,74.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (RMS),A,8.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,30.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.78
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,27.67
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,18.16
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,45.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,115.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,112.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,78.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.44
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.91
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,7.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.87
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.77
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.41
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.99
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.16
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,27.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,74.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (RMS),A,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,30.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.76
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,28.25
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,24.27
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,17.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,49.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,117.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,102.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,74.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.45
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.68
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.47
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.83
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.86
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,26.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,69.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (RMS),A,8.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,30.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.87
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.86
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,28.53
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,24.92
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,16.84
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,52.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,117.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,104.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,72.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.59
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.55
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.23
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (RMS),A,18.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.96
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.52
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.67
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.17
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,69.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,30.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.41
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,26.41
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,26.07
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,44.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,109.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,109.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,83.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.76
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.16
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (RMS),A,15.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,7.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.79
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.26
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.24
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.04
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.45
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,27.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,73.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (RMS),A,10.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,30.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.14
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,26.33
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,22.21
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,17.63
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,43.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,109.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,94.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,75.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.41
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (RMS),A,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,9.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.55
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.27
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.19
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (RMS),A,26.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,71.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (RMS),A,8.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,30.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.88
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.22
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,26.73
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,23.38
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,16.99
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,44.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,111.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,98.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,72.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.89
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.43
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (RMS),A,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,8.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.91
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.92
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (RMS),A,28.3
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,75.2
