Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (RMS),A,8.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,30.5
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.57
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,28.45
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,23.82
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,20.01
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,40.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,118.1
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,100.2
936068,MALT MILL BANK BARWELL B271,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,85.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.47
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.48
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,7.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.49
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.22
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.08
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.22
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (RMS),A,24.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,68.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,30.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.42
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,26.23
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,20.43
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,18.49
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,42.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,109.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,86.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,80.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,10.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.02
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.75
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.58
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.54
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (RMS),A,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,70.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,30.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.87
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.24
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.57
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,26.58
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,21.53
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,17.35
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,44.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,111.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,91.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,75.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.52
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (RMS),A,15.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.27
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.56
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.34
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.54
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.08
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.74
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (RMS),A,28.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,70.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (RMS),A,9.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,30.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.74
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,26.02
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,23.94
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,17.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,48.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,109.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,102.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,74.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.64
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.32
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (RMS),A,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,8.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.59
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.71
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.34
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.51
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (RMS),A,37.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,84.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (RMS),A,10.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,30.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.83
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,29.83
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,24.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,17.63
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,50.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,126.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,101.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,76.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.09
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,9.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.39
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.39
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.79
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.73
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,39.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,88.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,30.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.71
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,31.57
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,24.96
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,17.67
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,56.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,132.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,105.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,77.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.44
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.48
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.02
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,10.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.48
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.31
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.81
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.45
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,31.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,75.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,30.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.85
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.02
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,28.72
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,25.38
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,17.89
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,52.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,119.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,107.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,77.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.33
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.57
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.09
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,8.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.08
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.31
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,25.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,74.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,30.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.35
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.24
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,27.49
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,24.17
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,19.54
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,46.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,114.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,102.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,84.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.42
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.43
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,10.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.41
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.25
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.19
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.74
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,23.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,72.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (RMS),A,10.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.62
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.32
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,27.41
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,25.55
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,20.49
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,46.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,114.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,109.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,89.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.86
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.71
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.55
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
