Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.82
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.42
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.73
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.97
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.89
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (RMS),A,26.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,75.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (RMS),A,10.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.54
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.21
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,28.22
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,28.83
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,20.86
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,47.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,118.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,122.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,90.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.95
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.56
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.55
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.22
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.97
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.66
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.53
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (RMS),A,28.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,76.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,56.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (RMS),A,9.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,31.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.54
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.58
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,29.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,28.95
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,20.58
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,52.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,121.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,123.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,89.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.09
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.72
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.73
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,24.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.94
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.09
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.55
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (RMS),A,29.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,76.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,31.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.48
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.55
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.25
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,29.47
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,29.25
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,24.52
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,48.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,122.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,124.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,105.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.24
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,37.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.95
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.97
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.87
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (RMS),A,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,75.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (RMS),A,14.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,31.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.71
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.46
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,29.37
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,30.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,33.29
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,43.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,121.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,129.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,139.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.37
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.05
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,35.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.57
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.74
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.22
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.37
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.54
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.64
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (RMS),A,35.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,77.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,69.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,31.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.57
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.71
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.85
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,32.99
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,32.25
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,29.38
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,57.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,137.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,137.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,125.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.77
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.87
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,6.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.44
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.03
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.88
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.09
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (RMS),A,34.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,80.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,61.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,31.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.57
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.63
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,34.03
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,30.21
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,28.26
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,53.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,142.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,128.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,119.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.18
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,28.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.64
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.83
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.32
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.29
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.24
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.19
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (RMS),A,38.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,81.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,72.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.48
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,31.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.57
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.99
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,34.37
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,33.93
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,22.44
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,73.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,144.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,145.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,96.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.73
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.33
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.09
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,37.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,14.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.72
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.32
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.07
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.61
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.73
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.77
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (RMS),A,39.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,91.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,88.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.18
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,31.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.91
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,40.66
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,37.64
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,25.28
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,81.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,169.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,161.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,108.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.28
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.88
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.89
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (RMS),A,33.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.28
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.58
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.36
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,22.38
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.77
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.07
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (RMS),A,32.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,94.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,82.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,67.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.79
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (RMS),A,14.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,31.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
