Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.26
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,40.47
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,37.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,27.86
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,71.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,168.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,158.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,118.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.19
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.91
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,28.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.07
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.86
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.61
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.23
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.18
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,36.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,91.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,87.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.86
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,31.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.95
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,38.23
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,40.36
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,72.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,159.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,171.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,112.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.43
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.39
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.25
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,36.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.49
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.19
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.75
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,22.32
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.94
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,45.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,94.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,98.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,31.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.38
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.26
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,41.21
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,41.88
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,27.91
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,79.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,171.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,178.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,119.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.79
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.45
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.08
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,44.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.33
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,19.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.48
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.86
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,22.25
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.18
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.44
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,43.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,93.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,99.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.47
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (RMS),A,10.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,31.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.22
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.55
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,43.83
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,44.42
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,27.92
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,90.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,184.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,189.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,119.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.42
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.95
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.75
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,43.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.83
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,20.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.97
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.05
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,23.69
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.69
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.83
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,50.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,99.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,102.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (RMS),A,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,31.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.91
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.86
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,45.22
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,44.71
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,26.35
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,98.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,188.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,190.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,112.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.88
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.31
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.72
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,45.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.92
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.95
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,23.68
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.25
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.92
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,49.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,100.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,100.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,31.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.25
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.43
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,44.65
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,41.74
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,26.24
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,90.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,186.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,177.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,111.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.23
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.27
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,34.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.21
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.39
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,18.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.76
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.08
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,23.42
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.93
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.98
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,45.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,99.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,103.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.78
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (RMS),A,15.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,31.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.24
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.51
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,41.17
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,44.74
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,33.27
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,73.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,172.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,192.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,142.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.66
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.11
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,43.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.81
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.07
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.91
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,23.36
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.62
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.91
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,43.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,98.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,96.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.24
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,31.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.24
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,46.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,43.79
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,31.89
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,85.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,192.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,186.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,135.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.37
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.75
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.98
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,74.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,103.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.83
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,7.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.66
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.33
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.69
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,25.36
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,24.26
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.33
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,40.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,107.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,104.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,72.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.42
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (RMS),A,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,31.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.75
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.09
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,56.92
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,47.26
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,35.08
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,108.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,238.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,200.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,148.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.82
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.94
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.38
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,34.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.61
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.59
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.17
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,24.28
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,26.48
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.06
