Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,43.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,101.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,113.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,73.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.87
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,31.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.59
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.19
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,43.45
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,48.89
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,36.23
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,73.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,181.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,207.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,153.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.19
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.88
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.03
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.31
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,20.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.85
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.33
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,24.27
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,28.53
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.76
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,50.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,102.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,121.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,68.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.42
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (RMS),A,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,31.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.39
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,38.53
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,49.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,30.73
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,80.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,160.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,209.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,130.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.91
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.44
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.26
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,21.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.32
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.84
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.81
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,22.23
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.46
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,50.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,93.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,112.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (RMS),A,23.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,31.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.88
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,34.79
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,49.63
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,29.27
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,86.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,145.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,210.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,124.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.93
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.34
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.46
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,27.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.46
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,16.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,24.25
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.68
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,36.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,102.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,116.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,95.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,31.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.55
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,41.53
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,45.46
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,39.57
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,63.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,174.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,194.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,169.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.55
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.49
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.68
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,35.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.17
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.97
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,19.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.41
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,28.07
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,33.72
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,65.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,119.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,143.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,31.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.78
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.48
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,50.93
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,52.97
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,36.87
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,84.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,213.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,224.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,156.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.47
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.64
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.56
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,36.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.24
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.45
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.09
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,28.45
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,31.87
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.43
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,61.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,119.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,135.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,70.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (RMS),A,10.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,31.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.02
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.08
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.05
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,43.89
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,52.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,38.96
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,68.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,183.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,221.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,164.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.55
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.96
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,20.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.74
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,25.25
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,31.92
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.66
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,64.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,106.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,135.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,31.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.85
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,41.07
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,52.44
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,31.73
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,87.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,172.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,222.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,135.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.71
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,31.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.21
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,20.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.65
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.97
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,29.22
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.83
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.46
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,58.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,124.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,103.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,68.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.36
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (RMS),A,14.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,31.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.08
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.43
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,42.38
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,44.43
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,35.83
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,71.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,177.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,191.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,152.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.71
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,36.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.57
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.76
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.71
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,30.71
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,27.59
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,58.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,130.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,119.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,71.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (RMS),A,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,31.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.27
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,45.57
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,47.71
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,39.78
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,63.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,191.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,204.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,169.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.66
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.75
