Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,30.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.35
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.52
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,29.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.02
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.39
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,27.63
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,26.23
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.35
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,57.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,118.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,113.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,67.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.88
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (RMS),A,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,31.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.58
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.22
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.69
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,45.77
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,54.47
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,36.07
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,82.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,192.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,232.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,153.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.94
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.94
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,36.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.73
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,23.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.21
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,27.46
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,32.82
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.99
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,58.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,115.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,139.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,77.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.52
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,31.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.62
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.25
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,42.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,58.59
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,43.77
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,70.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,177.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,247.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,185.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.24
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.77
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.11
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.32
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.65
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.96
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,35.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,65.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.22
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,26.65
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,26.46
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,51.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,112.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,115.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,78.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.67
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.45
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.77
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,31.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.19
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.45
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,45.41
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,61.65
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,35.17
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,97.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,191.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,262.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,149.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.71
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,37.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.05
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.94
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,33.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,64.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.65
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.55
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,29.97
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,24.08
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,20.64
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,48.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,126.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,104.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,88.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.28
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.25
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (RMS),A,20.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,31.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.84
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.43
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,53.17
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,61.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,37.93
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,89.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,224.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,258.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,161.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.88
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.99
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.75
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,33.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,64.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.02
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.89
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.21
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,38.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,70.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.11
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.36
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.81
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,28.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,25.05
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,36.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,118.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,99.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,108.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.57
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.81
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.61
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.76
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,51.99
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,60.51
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,41.81
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,78.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,219.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,256.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,178.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.22
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.63
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.11
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,35.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,69.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.88
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.65
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.52
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,25.73
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.49
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,26.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,30.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,109.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,95.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,114.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.54
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.51
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.02
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (RMS),A,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.44
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.48
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,48.72
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,57.83
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,49.65
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,58.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,206.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,246.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,210.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.18
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.97
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.93
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.47
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.56
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.93
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,34.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,65.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.43
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.41
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,25.46
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.79
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,23.17
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,31.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,108.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,95.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,99.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.19
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.48
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (RMS),A,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,30.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.36
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.05
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,46.58
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,57.17
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,41.48
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,64.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,196.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,243.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,175.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.36
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.07
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.87
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,24.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.47
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.92
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,31.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,103.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,94.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,94.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.52
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.21
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,30.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.55
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.78
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.18
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,44.17
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,48.35
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,35.76
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,64.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,186.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,206.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,153.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.11
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.23
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.54
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (RMS),A,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.97
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,24.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.98
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,25.57
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.29
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,35.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,108.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,98.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,83.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.34
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.83
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,30.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
