Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,41.26
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,48.83
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,31.51
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,71.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,174.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,207.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,135.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.94
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.36
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.78
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.67
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.86
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.74
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.52
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,26.53
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.81
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.77
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,34.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,112.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,99.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,85.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.54
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.22
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,30.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.94
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.22
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.52
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,42.69
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,46.07
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,32.49
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,59.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,180.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,196.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,139.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.57
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,28.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.75
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,19.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.77
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.31
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.63
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.44
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.19
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,29.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,90.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,93.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,87.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.49
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.57
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,30.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.36
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,35.78
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,49.09
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,35.61
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,68.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,153.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,210.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,151.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.63
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.25
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,27.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.65
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.81
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,18.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.37
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.73
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.85
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.59
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.99
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,29.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,67.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,99.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,88.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.45
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.23
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.95
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (RMS),A,29.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,30.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.46
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.85
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,32.74
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,56.39
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,33.32
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,90.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,140.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,239.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,142.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.63
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.97
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.33
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.87
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.21
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.37
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.76
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,26.66
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.66
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,39.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,73.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,116.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,93.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.64
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.91
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.48
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,30.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.83
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.69
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,36.07
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,50.32
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,33.18
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,67.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,153.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,214.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,141.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.56
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.86
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.54
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.17
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,26.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.41
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.36
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.48
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.53
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,27.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,78.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,97.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,88.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.27
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.86
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (RMS),A,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,30.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.98
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.47
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.51
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,38.72
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,45.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,33.98
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,55.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,164.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,193.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,144.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.34
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.99
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,31.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.52
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.17
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.66
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.93
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,21.21
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,25.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,79.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,100.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,91.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.62
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.49
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (RMS),A,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,30.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.64
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.55
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,39.94
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,45.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,39.31
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,59.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,171.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,193.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,167.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.65
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.64
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,30.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.43
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.85
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,22.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.56
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.25
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.26
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.69
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.39
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.29
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,30.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,68.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,101.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,74.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.63
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.89
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.58
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.65
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,30.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.61
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.39
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.27
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,39.39
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,47.48
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,38.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,62.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,167.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,205.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,163.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.81
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.81
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,20.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.67
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.84
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.63
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.72
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.62
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,24.97
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,35.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,68.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,107.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,73.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.63
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.99
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.83
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (RMS),A,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,29.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.02
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.62
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.38
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,29.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,47.23
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,35.19
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,65.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,128.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,204.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,151.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.45
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.73
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.67
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,17.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.79
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.83
