Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.22
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,24.95
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,35.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,67.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,108.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,79.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.21
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.07
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.45
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,29.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.59
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.46
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,30.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,47.95
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,33.83
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,73.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,130.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,207.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,146.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.42
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.97
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.37
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.46
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.49
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.84
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.65
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,33.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,64.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,97.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.74
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.69
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.61
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (RMS),A,13.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,29.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.92
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.54
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,33.83
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,47.53
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,29.55
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,75.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,144.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,204.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,128.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.54
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.71
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.43
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,22.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.21
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.51
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.98
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.54
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.08
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.59
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.51
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,32.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,65.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,98.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,72.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.57
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.91
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.32
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,29.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.58
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.02
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,30.87
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,44.68
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,28.08
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,73.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,132.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,193.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,123.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.76
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.37
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,18.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.71
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.56
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.17
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.44
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.69
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.58
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,39.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,72.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,102.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,63.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.94
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.27
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,29.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.74
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.42
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.76
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,31.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,42.99
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,27.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,68.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,133.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,186.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,120.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.84
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.18
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.45
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.83
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.75
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.47
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.65
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.51
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,26.44
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,40.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,69.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,113.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,75.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.78
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (RMS),A,16.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,29.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.37
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.27
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,29.65
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,46.52
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,28.81
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,75.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,129.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,200.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,127.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.66
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.91
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.65
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,25.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.65
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.41
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.17
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.49
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,24.05
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.56
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,32.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,64.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,106.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,85.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.28
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (RMS),A,18.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,29.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.68
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.91
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.17
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,31.23
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,44.89
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,31.59
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,66.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,135.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,195.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,136.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.56
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (RMS),A,19.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.57
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.63
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,26.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.92
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.47
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.86
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.49
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.43
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,28.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,64.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,81.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.27
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.92
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.32
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (RMS),A,23.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,29.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.03
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.91
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,29.49
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,42.79
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,26.38
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,69.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,127.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,184.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,115.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.18
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.82
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.25
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,42.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.45
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.05
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.33
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.05
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.35
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.75
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,33.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,74.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,91.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.77
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,28.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.97
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.89
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,37.19
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,38.39
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,30.86
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,65.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,157.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,166.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,133.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.79
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.99
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,18.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.91
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.62
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.73
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.45
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.36
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.29
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,27.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,65.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,78.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (RMS),A,9.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,28.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.63
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.11
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,28.54
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,35.09
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,21.43
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,60.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,121.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,150.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,92.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
