Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.29
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.61
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.27
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.96
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.55
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.51
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.33
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.67
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.09
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,24.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,72.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,82.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,63.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,28.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.83
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.49
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.78
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,29.23
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,36.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,22.33
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,55.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,124.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,153.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,96.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.63
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.61
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.49
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.34
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.36
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.57
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.72
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.53
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,64.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,70.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,65.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,28.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.48
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.18
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.23
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,29.78
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,34.78
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,22.98
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,51.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,126.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,146.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,100.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.47
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.91
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.58
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (RMS),A,28.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.61
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.69
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.82
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.75
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,69.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,79.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,69.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,28.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.71
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.65
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,32.88
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,36.93
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,24.57
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,57.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,141.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,158.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,106.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.75
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.87
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.92
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (RMS),A,29.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.47
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,27.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.46
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.17
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.08
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.43
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,65.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,75.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,71.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.77
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,28.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.32
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.48
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.42
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,33.65
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,39.54
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,25.59
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,59.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,142.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,168.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,110.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.61
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.02
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.89
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.62
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,20.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.25
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.64
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.62
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.87
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.85
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,24.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,63.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,72.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (RMS),A,8.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,28.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.41
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.91
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,30.32
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,37.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,22.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,61.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,128.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,158.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,96.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.94
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.64
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.71
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,26.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.43
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.37
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.21
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.49
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.03
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,75.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,75.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (RMS),A,9.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,28.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.64
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.38
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.07
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,32.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,37.85
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,23.18
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,55.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,136.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,160.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,100.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.51
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.64
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.11
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,19.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.51
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.07
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.58
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.57
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.41
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.46
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,81.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,87.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,73.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,28.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.76
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.24
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,32.67
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,37.26
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,25.71
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,54.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,138.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,157.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,110.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.63
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.59
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,21.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.94
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,20.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.37
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.25
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.45
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.49
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.63
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,33.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,93.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,89.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,70.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (RMS),A,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,28.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.49
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,35.79
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,39.73
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,29.82
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,54.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,151.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,168.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,127.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.78
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.59
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.72
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,28.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.23
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,19.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.85
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.67
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.71
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.67
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.54
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,36.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,85.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,97.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (RMS),A,9.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,28.0
