Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.11
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.48
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.83
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,37.27
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,41.71
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,32.27
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,53.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,157.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,177.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,137.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.87
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.92
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.75
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (RMS),A,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.79
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.48
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.82
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.05
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.44
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,42.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,87.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,95.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (RMS),A,10.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,27.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.69
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.92
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,37.85
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,40.74
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,27.32
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,66.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,161.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,171.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,117.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.95
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.26
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (RMS),A,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.68
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.46
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.41
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.56
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.91
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,37.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,84.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,96.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,27.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.22
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,36.85
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,39.29
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,26.11
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,58.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,156.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,165.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,112.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.39
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.95
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.68
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.21
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.75
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.47
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.47
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.21
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,38.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,87.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,96.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (RMS),A,14.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,27.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.26
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,34.52
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,38.65
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,26.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,61.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,145.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,163.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,113.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.82
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.84
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,20.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.94
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.39
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.02
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.86
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.57
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,33.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,86.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,93.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,69.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.95
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (RMS),A,10.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,27.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.54
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.84
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.24
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,37.71
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,43.65
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,25.79
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,73.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,160.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,184.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,110.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.51
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.21
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.07
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.84
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.51
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.84
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.26
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.51
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.75
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,31.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,91.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,92.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,70.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,27.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.82
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.72
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,39.99
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,40.67
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,28.56
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,60.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,168.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,172.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,122.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.05
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.31
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.48
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.97
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.81
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.69
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.88
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,94.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,84.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,79.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (RMS),A,9.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,27.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.97
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.37
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,41.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,37.59
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,29.38
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,57.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,173.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,159.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,126.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.61
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,26.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.82
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.98
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.64
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,33.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,101.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,94.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,82.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,27.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.29
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.55
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.76
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,36.34
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,38.95
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,33.21
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,48.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,156.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,165.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,142.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.28
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,39.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.66
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.95
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.17
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.78
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.59
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.99
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.05
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,31.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,95.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,91.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,82.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,27.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.34
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.48
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.59
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,35.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,41.99
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,34.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,49.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,152.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,178.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,149.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.43
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,45.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,71.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.44
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.85
