Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.82
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.96
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.67
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,32.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,91.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,83.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.22
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,27.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.52
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.65
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,34.49
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,40.25
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,35.37
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,51.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,147.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,171.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,152.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.72
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.25
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.26
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,30.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.94
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.52
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.25
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.05
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,41.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,89.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,99.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,27.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.92
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.26
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.77
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,37.59
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,48.11
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,28.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,67.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,160.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,203.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,121.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.36
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.89
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.27
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.57
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.67
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.37
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,33.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,89.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,92.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,66.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (RMS),A,14.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.28
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.24
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.31
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,36.43
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,38.45
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,29.82
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,46.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,155.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,163.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,128.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.76
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (RMS),A,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.07
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.34
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.28
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.89
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,22.77
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.17
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.55
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,41.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,100.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,91.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.77
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (RMS),A,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.08
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.45
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.26
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,37.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,39.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,26.72
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,63.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,161.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,165.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,115.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.85
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.52
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.73
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (RMS),A,44.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.32
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.77
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,23.48
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.96
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,38.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,101.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,95.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.47
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.33
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.67
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,38.62
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,40.27
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,33.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,47.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,163.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,170.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,142.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.46
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.79
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.85
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (RMS),A,19.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.85
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.65
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.78
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.58
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,22.71
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.75
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,34.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,98.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,90.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.28
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.65
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.88
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,38.42
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,40.24
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,63.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,164.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,171.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,112.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.26
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.57
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.84
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (RMS),A,42.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.88
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.03
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.26
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.83
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.72
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.92
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,32.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,90.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,90.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,67.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.92
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.57
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,42.46
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,40.83
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,24.42
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,79.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,181.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,175.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,105.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.77
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.27
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.76
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.11
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.85
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.98
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,21.55
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.33
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,30.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,94.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,89.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,69.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.61
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (RMS),A,18.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,26.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.18
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.32
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.88
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,35.92
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,42.32
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,26.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,64.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,153.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,181.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,112.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.83
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,21.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.61
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.02
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.92
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.63
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,24.29
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.36
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.42
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,38.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,106.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,85.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,69.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.91
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (RMS),A,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,26.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.22
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.08
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,41.08
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,39.95
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,27.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,64.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,175.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,169.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,117.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
