Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.84
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.75
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,27.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.57
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.78
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.25
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.84
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.29
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,31.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,91.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,87.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,68.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.57
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.03
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (RMS),A,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,26.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.86
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.36
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.63
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,39.28
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,42.36
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,26.98
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,74.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,168.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,181.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,117.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.81
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.02
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.65
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (RMS),A,27.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.48
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,34.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.72
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.53
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.61
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,27.62
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.87
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.96
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,40.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,121.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,91.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,80.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (RMS),A,19.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.65
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.47
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.89
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,40.37
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,49.49
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,29.07
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,86.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,173.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,211.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,126.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.74
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.47
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,37.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.44
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,25.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.19
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,32.81
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.58
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.05
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,49.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,139.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,80.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,84.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,26.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.47
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.78
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.82
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,52.07
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,45.83
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,31.83
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,83.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,219.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,195.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,137.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.18
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.86
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.63
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (RMS),A,39.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,68.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,15.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.26
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.22
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,27.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.09
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.69
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,36.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,115.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,79.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,88.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (RMS),A,10.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,26.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.17
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,39.77
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,42.73
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,32.44
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,58.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,167.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,181.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,140.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.44
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.09
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.79
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (RMS),A,20.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.83
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.32
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,18.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.03
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.95
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.29
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.21
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.17
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,87.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,92.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,90.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.84
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,26.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.45
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.19
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.49
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,33.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,42.47
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,28.45
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,62.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,140.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,180.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,124.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.59
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.68
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (RMS),A,19.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,20.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.71
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.47
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.63
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.69
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.42
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.78
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,29.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,89.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,89.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,89.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.51
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,25.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.96
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.85
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.74
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,34.73
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,44.66
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,32.38
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,63.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,148.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,189.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,141.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.27
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (RMS),A,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.56
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.51
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.02
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,25.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,93.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,69.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,79.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.38
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (RMS),A,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,25.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.92
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.41
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,36.87
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,36.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,28.72
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,48.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,157.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,155.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,124.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.66
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.45
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.57
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.18
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.99
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.91
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.31
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,95.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,90.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (RMS),A,9.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,25.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.79
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.64
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,38.95
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,34.68
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,30.93
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,46.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,165.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,146.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,133.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.66
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.84
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.63
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (RMS),A,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.54
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.83
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (RMS),A,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,84.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,77.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,93.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
