Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.29
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,39.19
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,36.23
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,35.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,42.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,165.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,153.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,150.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.63
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.57
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (RMS),A,29.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.18
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.58
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.58
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.53
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,25.78
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (RMS),A,31.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,92.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,79.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,112.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.22
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,41.59
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,34.24
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,37.09
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,49.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,175.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,144.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,158.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.44
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.02
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (RMS),A,18.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,8.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.56
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.37
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.64
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,22.94
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (RMS),A,30.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,79.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,63.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,100.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.28
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.32
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.44
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,32.93
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,32.82
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,33.86
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,42.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,139.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,139.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,144.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.58
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.92
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,8.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.71
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.02
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.72
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,25.78
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (RMS),A,39.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,87.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,68.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,113.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.11
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,32.69
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,34.86
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,37.33
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,50.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,138.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,146.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,159.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.38
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.27
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.69
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.23
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.27
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.88
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,26.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,87.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,77.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,89.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.78
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (RMS),A,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.55
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,35.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,36.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,37.25
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,46.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,148.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,152.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,158.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.17
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (RMS),A,23.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,8.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.18
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.64
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.51
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.49
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,26.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,84.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,88.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.18
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.58
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.25
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,25.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.37
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,34.34
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,31.86
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,37.21
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,51.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,144.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,134.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,159.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.89
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.69
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.89
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (RMS),A,31.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,7.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.23
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.44
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.44
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,32.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,75.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,90.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.77
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.63
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.39
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (RMS),A,17.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,25.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.97
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,34.08
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,31.96
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,41.53
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,57.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,143.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,134.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,176.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.95
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.59
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,9.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.22
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.36
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,24.37
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,38.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,79.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,57.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,106.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.07
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (RMS),A,14.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.73
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.91
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.33
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,32.27
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,31.48
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,38.58
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,53.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,135.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,132.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,164.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.59
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.59
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.49
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (RMS),A,27.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.37
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.44
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,22.45
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.62
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,24.88
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,40.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,97.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,108.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.54
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.69
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.99
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.69
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,40.59
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,35.73
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,38.29
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,48.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,171.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,149.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,163.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.49
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.81
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (RMS),A,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
