Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.29
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.91
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,23.42
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.31
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,36.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,101.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,82.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.58
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.26
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (RMS),A,17.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.08
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.89
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,40.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,28.07
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,32.46
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,54.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,170.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,119.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,139.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.03
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.39
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.79
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.24
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,22.81
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.53
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,34.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,98.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,79.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.93
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (RMS),A,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.57
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.22
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,40.38
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,26.36
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,32.37
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,57.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,171.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,112.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,139.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.25
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.86
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,26.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,7.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.78
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,23.54
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.52
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.85
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,35.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,101.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,85.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.43
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (RMS),A,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.84
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.05
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,39.76
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,29.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,33.73
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,53.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,168.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,124.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,144.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.37
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.05
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.82
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,67.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,80.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.33
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.45
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.81
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,26.05
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,26.59
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,28.07
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,46.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,111.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,113.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,121.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.48
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (RMS),A,39.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.57
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.96
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.28
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.82
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.02
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (RMS),A,28.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,67.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,64.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,85.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (RMS),A,8.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,25.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.47
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.27
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,31.75
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,32.88
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,26.03
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,53.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,135.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,140.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,113.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.44
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.37
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (RMS),A,35.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.61
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.48
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,9.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.23
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.69
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.77
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.72
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.93
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (RMS),A,32.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,64.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,93.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (RMS),A,7.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,25.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.59
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.46
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,28.66
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,32.98
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,29.57
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,50.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,121.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,141.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,128.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.68
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.83
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (RMS),A,18.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,6.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.89
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.23
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.37
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (RMS),A,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,65.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,78.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (RMS),A,8.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.69
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,27.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,23.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,25.48
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,42.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,115.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,101.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,111.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.99
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (RMS),A,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.39
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.49
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.11
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.02
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.05
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,75.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,89.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (RMS),A,7.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,29.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,22.54
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,28.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,44.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,126.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,97.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,122.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.67
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.45
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.48
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,8.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.86
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.65
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.92
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (RMS),A,32.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,61.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,86.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.78
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (RMS),A,15.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.66
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,22.41
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,25.46
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,30.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,51.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,95.4
