Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,109.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,131.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.99
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.35
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.88
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (RMS),A,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.73
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,7.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.83
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.56
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (RMS),A,36.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,70.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,91.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.05
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,25.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.99
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,24.28
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,20.23
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,34.56
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,64.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,103.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,87.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,146.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.52
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.57
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (RMS),A,37.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.71
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.77
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.38
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.66
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (RMS),A,31.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,77.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (RMS),A,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,25.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,20.85
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,19.36
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,33.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,68.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,88.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,83.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,143.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.91
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (RMS),A,19.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.19
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.96
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (RMS),A,23.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (RMS),A,19.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,25.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.39
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,18.51
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,21.65
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,27.94
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,52.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,77.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,91.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,120.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.49
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.93
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,7.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.47
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.07
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.54
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.43
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (RMS),A,23.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (RMS),A,10.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,26.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.54
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.65
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,21.09
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,20.71
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,18.63
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,36.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,89.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,87.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,79.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.32
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,9.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.54
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.44
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.31
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.63
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.69
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (RMS),A,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,68.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (RMS),A,7.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,26.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.61
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,24.76
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,21.03
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,16.17
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,41.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,103.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,89.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,69.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.87
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (RMS),A,17.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.51
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.22
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.63
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (RMS),A,22.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,65.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (RMS),A,7.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,26.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.67
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,24.75
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,20.64
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,19.19
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,38.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,103.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,87.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,81.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.87
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.69
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.65
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (RMS),A,8.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,26.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.37
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.28
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,18.82
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,19.94
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,19.08
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,32.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,79.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,84.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,80.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,6.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.36
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.21
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.88
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (RMS),A,15.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (RMS),A,9.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,26.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.62
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,17.54
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,15.58
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,32.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,73.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,82.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,66.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.65
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,9.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.46
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.87
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.52
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (RMS),A,13.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
