Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (RMS),A,7.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,26.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.76
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,20.23
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,21.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,15.84
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,38.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,85.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,91.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,68.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.73
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (RMS),A,15.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.62
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.48
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.19
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.52
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,26.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,20.58
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,19.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,16.09
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,33.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,86.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,80.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,68.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.82
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.18
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.32
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.49
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.58
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.74
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (RMS),A,25.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,70.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (RMS),A,9.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.86
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.87
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,24.98
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,19.75
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,15.96
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,40.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,104.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,83.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,68.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.34
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,8.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.72
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.67
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.92
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (RMS),A,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,26.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.93
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.51
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,22.17
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,19.92
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,15.93
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,38.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,94.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,84.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,68.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.71
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.88
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.95
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.05
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.26
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.64
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (RMS),A,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,26.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.35
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,19.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,21.07
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,16.07
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,35.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,83.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,90.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,69.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.83
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.84
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.02
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (RMS),A,6.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,26.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.39
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,18.58
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,21.61
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,15.95
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,37.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,77.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,92.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,68.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (RMS),A,14.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.27
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.33
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.78
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (RMS),A,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,26.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.63
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,17.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,22.77
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,18.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,35.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,74.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,97.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,77.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.83
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.45
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.72
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (RMS),A,6.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,26.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.52
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,19.27
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,20.47
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,15.31
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,37.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,80.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,88.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,66.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.63
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.53
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.44
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.83
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.25
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.57
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.53
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (RMS),A,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,66.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:30:00+00:00,feeder,1.0,N Current (RMS),A,6.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,26.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.41
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.44
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,24.78
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,21.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,17.33
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,43.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,104.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,89.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,73.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.57
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
