Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.07
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.95
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.39
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.21
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (RMS),A,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,67.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:20:00+00:00,feeder,1.0,N Current (RMS),A,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,26.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.72
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.07
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,24.91
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,21.02
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,14.62
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,53.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,103.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,90.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,62.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (RMS),A,15.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.87
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.74
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.36
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (RMS),A,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:10:00+00:00,feeder,1.0,N Current (RMS),A,7.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,26.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.57
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.43
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.86
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.49
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,21.41
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,21.64
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,14.58
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,47.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,91.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,93.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,62.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.11
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (RMS),A,13.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.64
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.45
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (RMS),A,15.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:00:00+00:00,feeder,1.0,N Current (RMS),A,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,26.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.76
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.64
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,21.36
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,15.55
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,38.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,73.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,92.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,66.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.17
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.91
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.11
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.21
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.29
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (RMS),A,15.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (RMS),A,7.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,26.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.33
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.73
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,17.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,21.36
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,15.98
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,38.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,71.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,91.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,68.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.23
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.27
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (RMS),A,16.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.32
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.31
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.34
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.48
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (RMS),A,7.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,26.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,22.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,21.24
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,17.26
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,37.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,94.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,90.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,74.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.29
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.03
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (RMS),A,19.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,7.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.47
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.91
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.89
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (RMS),A,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,69.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (RMS),A,7.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,26.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.14
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,26.35
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,23.65
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,17.25
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,45.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,110.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,100.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,74.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.99
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.52
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (RMS),A,26.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,7.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.39
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.54
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.36
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.51
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.34
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (RMS),A,23.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,64.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (RMS),A,6.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.53
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,25.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,25.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,16.73
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,46.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,105.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,109.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,71.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.54
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (RMS),A,24.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,9.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.58
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.37
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.88
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.41
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.77
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (RMS),A,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,62.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (RMS),A,6.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.71
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.23
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,23.89
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,26.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,45.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,99.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,109.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,72.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.03
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (RMS),A,25.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,9.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.27
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.18
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (RMS),A,28.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,72.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (RMS),A,7.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.48
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.45
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,26.76
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,27.49
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,16.42
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,49.9
