Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,112.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,116.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,70.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.61
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (RMS),A,27.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.17
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.68
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.33
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.31
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (RMS),A,29.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,71.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (RMS),A,7.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.59
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,29.42
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,21.79
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,16.16
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,61.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,123.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,93.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,69.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.08
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.92
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (RMS),A,23.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,9.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.94
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.18
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.34
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.53
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (RMS),A,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,68.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (RMS),A,7.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.57
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.48
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,28.89
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,23.59
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,15.56
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,58.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,120.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,99.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,67.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.18
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.76
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (RMS),A,21.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,10.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.35
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.59
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.39
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.82
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (RMS),A,29.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,70.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (RMS),A,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.71
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.66
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.93
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,29.33
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,24.96
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,15.97
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,58.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,122.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,106.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,68.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,9.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.34
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.48
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.09
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.97
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.75
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (RMS),A,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,72.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (RMS),A,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,26.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.68
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,27.44
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,21.75
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,16.72
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,49.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,115.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,93.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,72.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.67
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.71
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,7.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.87
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.46
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.74
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (RMS),A,29.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,71.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (RMS),A,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,26.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.99
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,27.34
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,22.39
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,15.88
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,51.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,114.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,95.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,68.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.74
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.63
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (RMS),A,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,10.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.91
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.21
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.24
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (RMS),A,28.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,75.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (RMS),A,8.5
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.71
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.65
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.24
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,29.59
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,24.03
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,19.22
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,50.8
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,124.3
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,102.2
936068,MALT MILL BANK BARWELL B271,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,82.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.48
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.56
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.56
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (RMS),A,23.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,70.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.73
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (RMS),A,31.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.13
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.31
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.47
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,26.49
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,28.49
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,18.87
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,46.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,110.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,119.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,81.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.49
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.83
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.74
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.84
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.51
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.95
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.18
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (RMS),A,23.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,77.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.57
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (RMS),A,30.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.45
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,27.93
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,30.54
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,20.46
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,48.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,116.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,127.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,88.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (RMS),A,17.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.28
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.69
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.13
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.73
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,70.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
