Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.62
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (RMS),A,29.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,22.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.45
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.25
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,27.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,27.97
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,18.58
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,48.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,113.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,117.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,80.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (RMS),A,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.79
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.05
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.74
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.57
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.92
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (RMS),A,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,73.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.73
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (RMS),A,29.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,22.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.83
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.22
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,26.94
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,30.13
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,50.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,112.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,126.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,79.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.18
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.68
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,9.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.38
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.31
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.81
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.93
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (RMS),A,19.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,58.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.26
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (RMS),A,31.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.91
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.42
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,23.36
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,30.58
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,18.24
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,55.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,99.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,128.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,79.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.64
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (RMS),A,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,5.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.44
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.62
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.87
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.69
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.78
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (RMS),A,14.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (RMS),A,30.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,22.34
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,31.13
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,19.56
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,51.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,93.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,129.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,83.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.18
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,7.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.24
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.33
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.06
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (RMS),A,15.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (RMS),A,30.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,23.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.21
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,20.24
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,29.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,17.14
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,55.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,84.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,124.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,73.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.83
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (RMS),A,19.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.47
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.56
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.92
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.21
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.97
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (RMS),A,30.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,23.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.44
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,20.99
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,30.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,18.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,52.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,87.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,125.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,77.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.85
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.63
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (RMS),A,23.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,7.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.44
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.98
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.63
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.96
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.66
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (RMS),A,19.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.38
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (RMS),A,33.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,23.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,22.46
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,35.96
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,21.67
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,65.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,93.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,149.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,92.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.32
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.78
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (RMS),A,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.49
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.91
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.93
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.17
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.67
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.89
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (RMS),A,33.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,23.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,21.97
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,36.72
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,20.48
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,71.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,91.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,153.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,87.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.63
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.82
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.27
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (RMS),A,25.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.52
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.27
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.26
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (RMS),A,18.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.94
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (RMS),A,29.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,23.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.78
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.95
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,23.77
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,35.06
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,19.65
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,65.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,99.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,146.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,84.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.46
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.79
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.67
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (RMS),A,19.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
