Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.57
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.37
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.15
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (RMS),A,19.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,57.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (RMS),A,29.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,23.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.42
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.83
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.71
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,23.46
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,35.31
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,19.43
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,61.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,98.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,147.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,83.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.14
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.28
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (RMS),A,27.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.84
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.94
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.39
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.18
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (RMS),A,18.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.23
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (RMS),A,28.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.64
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.15
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.36
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,24.92
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,34.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,18.53
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,61.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,105.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,143.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,79.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.86
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.25
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (RMS),A,51.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.45
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,10.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.47
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.57
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.96
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.47
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (RMS),A,26.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.49
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.25
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,35.48
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,34.28
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,23.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,67.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,149.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,144.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,99.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.05
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.28
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.83
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (RMS),A,52.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,72.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.26
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,15.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.48
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.57
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.62
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.93
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.56
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (RMS),A,20.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.13
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (RMS),A,27.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.55
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.18
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,33.24
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,37.85
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,22.41
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,76.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,142.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,159.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,95.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.17
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.19
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.24
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (RMS),A,41.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.65
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.83
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.65
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.94
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.59
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (RMS),A,25.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.21
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (RMS),A,28.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,23.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.58
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.54
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.57
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,33.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,38.68
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,21.57
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,77.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,141.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,162.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,91.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.78
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.56
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (RMS),A,24.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.44
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,14.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.15
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.41
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (RMS),A,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,66.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.44
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (RMS),A,33.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,23.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.67
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,27.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,42.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,79.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,113.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,180.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,102.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.26
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.33
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (RMS),A,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.93
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.61
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.36
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.71
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,30.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,58.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,82.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.69
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.65
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (RMS),A,29.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,23.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.91
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.06
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,29.63
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,46.35
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,29.74
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,82.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,124.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,194.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,127.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.63
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.29
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.82
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (RMS),A,27.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.14
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.06
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,61.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,81.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.96
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (RMS),A,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,23.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.56
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.42
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,30.29
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,44.96
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,27.78
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,75.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,128.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,190.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,118.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.42
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.79
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.52
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (RMS),A,23.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,14.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.51
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.91
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.13
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.14
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,29.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,81.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (RMS),A,34.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.76
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.68
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,27.41
