Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,45.55
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,27.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,80.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,115.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,192.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,116.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.95
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.74
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.49
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (RMS),A,23.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.83
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.27
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (RMS),A,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,60.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,85.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,66.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.99
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (RMS),A,36.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.45
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,29.43
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,48.51
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,27.59
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,81.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,124.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,205.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,118.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.28
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.26
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.75
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (RMS),A,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.82
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,15.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.78
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.06
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.35
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.47
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (RMS),A,35.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,61.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,91.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.53
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (RMS),A,34.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.84
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.66
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,30.67
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,47.67
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,24.05
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,87.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,130.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,202.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,103.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.62
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.55
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (RMS),A,37.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.88
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,14.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.88
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.97
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.85
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.39
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (RMS),A,42.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,62.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,102.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.81
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (RMS),A,18.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.55
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.43
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,30.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,45.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,35.05
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,70.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,129.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,192.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,151.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.84
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.59
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (RMS),A,40.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,81.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.26
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.84
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,22.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.77
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.91
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.89
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.58
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,33.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,88.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.05
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (RMS),A,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.84
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,29.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,46.21
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,43.68
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,67.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,122.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,197.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,184.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.19
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.58
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (RMS),A,32.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.39
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.53
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.54
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.51
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.94
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.73
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (RMS),A,39.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,98.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.76
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.54
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.78
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,28.17
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,42.27
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,33.15
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,67.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,119.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,181.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,143.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.63
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.13
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (RMS),A,28.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.44
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.93
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.57
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.44
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.52
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.56
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.99
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (RMS),A,28.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,84.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (RMS),A,9.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.52
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.54
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,32.88
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,39.28
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,29.67
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,65.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,139.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,169.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,126.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.79
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.62
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.17
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (RMS),A,49.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,81.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.47
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.94
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.55
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.28
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.91
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.51
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.26
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (RMS),A,30.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,64.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,84.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.33
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.32
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.98
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,44.56
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,41.87
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,29.22
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,83.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,189.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,179.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,125.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.75
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.99
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.95
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (RMS),A,45.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.78
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.56
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.18
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.35
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.22
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,33.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,66.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,96.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.32
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.31
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.23
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,40.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,42.41
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,33.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,67.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,171.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,182.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,142.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.48
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.31
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.59
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (RMS),A,45.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.64
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.83
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.53
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.63
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,36.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,58.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,96.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,70.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
